ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 00:00,2,0.000,ALERT,213.06,296.36,60.001,1563422404,"201051344000579","174011545737251",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,1390114.0,1390114.0,8372,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563422406,671354.00
07/18/2019 00:00,2,0.000,ALERT,213.74,295.76,59.990,1563422404,"201051344001025","174011545737251",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,1375037.8,1375037.8,8366,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422408,671355.00
07/18/2019 00:00,2,0.000,ALERT,213.96,296.36,59.996,1563422404,"201051344001093","174011545737251",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,1357008.1,1357008.1,8386,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563422410,671356.00
07/18/2019 00:00,2,0.000,ALERT,213.06,296.06,59.996,1563422404,"201051344000458","174011545737251",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,1370885.4,1370885.4,8357,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422412,671357.00
07/18/2019 00:00,2,0.000,ALERT,213.06,295.46,59.990,1563422404,"201051344000890","174011545737251",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,1372229.1,1372229.1,8369,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422414,671358.00
07/18/2019 00:00,2,0.000,ALERT,212.83,295.76,60.001,1563422404,"201051344000988","174011545737251",0.00,21.00,0,290.95,296.96,0.0,0.0,0.000,1043172.8,1043172.8,8370,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563422415,671359.00
07/18/2019 00:00,2,0.000,ALERT,213.29,295.76,59.975,1563422404,"201051344000582","174011545737251",0.00,20.30,0,294.56,298.17,0.0,0.0,0.000,1349509.5,1349509.5,8360,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422417,671360.00
07/18/2019 00:00,2,0.000,ALERT,212.83,296.36,60.001,1563422404,"201051344000868","174011545737251",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,1357462.2,1357462.2,8361,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422419,671361.00
07/18/2019 00:00,2,0.000,ALERT,213.51,296.36,60.006,1563422404,"201051344000576","174011545737251",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,1373721.9,1373721.9,8383,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563422421,671362.00
07/18/2019 00:00,2,0.000,ALERT,212.83,295.46,60.038,1563422404,"201051344001158","174011545737251",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,1351126.8,1351126.8,8360,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422423,671363.00
07/18/2019 00:00,2,0.000,ALERT,213.06,294.26,60.017,1563422404,"201051344000917","174011545737251",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,1366631.9,1366631.9,8383,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422425,671364.00
07/18/2019 00:00,2,0.000,ALERT,213.29,294.26,60.001,1563422404,"201051344000417","174011545737251",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,1081053.2,1081053.2,8388,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422427,671365.00
07/18/2019 00:00,2,0.000,ALERT,213.29,294.86,59.975,1563422404,"201051344000685","174011545737251",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,1372719.1,1372719.1,8369,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422428,671366.00
07/18/2019 00:00,2,0.000,ALERT,213.06,293.96,59.996,1563422404,"201051344000651","174011545737251",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,1366964.0,1366964.0,8366,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422430,671367.00
07/18/2019 00:00,2,0.000,ALERT,212.83,296.36,60.001,1563422404,"201051344000594","174011545737251",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,1377104.4,1377104.4,8366,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422432,671368.00
07/18/2019 00:00,2,0.000,ALERT,213.06,295.76,60.001,1563422404,"201051344000469","174011545737251",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,1357220.6,1357220.6,8373,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422434,671369.00
07/18/2019 00:00,2,0.000,ALERT,213.29,294.86,60.006,1563422404,"201051344000585","174011545737251",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,1382332.0,1382332.0,8362,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422436,671370.00
07/18/2019 00:00,2,0.000,ALERT,213.51,295.76,60.017,1563422404,"201051344000853","174011545737251",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,1380030.2,1380030.2,8372,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563422437,671371.00
07/18/2019 00:00,2,0.000,ALERT,213.29,295.16,60.001,1563422404,"201051344001145","174011545737251",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1381476.9,1381476.9,8389,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422439,671372.00
07/18/2019 00:00,2,0.000,ALERT,213.06,294.86,60.001,1563422404,"201051344000438","174011545737251",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,1374951.8,1374951.8,8363,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422441,671373.00
07/18/2019 00:00,2,0.000,ALERT,212.83,294.86,59.959,1563422404,"201051344001135","174011545737251",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,1362440.6,1362440.6,8360,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422443,671374.00
07/18/2019 00:00,2,0.000,ALERT,213.06,296.06,60.006,1563422404,"201051344000983","174011545737251",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,1378208.2,1378208.2,8365,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422445,671375.00
07/18/2019 00:00,2,0.000,ALERT,213.06,294.86,60.049,1563422404,"201051344001203","174011545737251",0.00,21.00,0,293.66,299.37,0.0,0.0,0.000,1370479.6,1370479.6,8380,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422446,671376.00
07/18/2019 00:00,2,0.000,ALERT,212.83,295.16,60.012,1563422404,"201051344001230","174011545737251",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,1365161.9,1365161.9,8396,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422448,671377.00
07/18/2019 00:00,2,0.000,ALERT,212.61,294.56,60.006,1563422404,"201051344000646","174011545737251",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,1359103.9,1359103.9,8380,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563422450,671378.00
07/18/2019 00:00,2,0.000,ALERT,213.29,295.76,60.006,1563422404,"201051344000867","174011545737251",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,1355415.0,1355415.0,8371,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422452,671379.00
07/18/2019 00:00,2,0.000,ALERT,213.51,295.46,60.012,1563422404,"201051344000633","174011545737251",0.00,20.70,0,291.55,296.66,0.0,0.0,0.000,1352300.2,1352300.2,8378,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422454,671380.00
07/18/2019 00:00,2,0.000,ALERT,212.61,295.16,59.996,1563422404,"201051344000955","174011545737251",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,1379806.1,1379806.1,8375,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563422456,671381.00
07/18/2019 00:00,2,0.000,ALERT,213.29,295.16,59.980,1563422404,"201051344000648","174011545737251",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,1366052.0,1366052.0,8362,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422457,671382.00
07/18/2019 00:00,2,0.000,ALERT,213.29,295.76,60.054,1563422404,"201051344000645","174011545737251",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,1371702.8,1371702.8,8367,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563422459,671383.00
07/18/2019 00:00,2,0.000,ALERT,212.83,296.06,60.001,1563422404,"201051344000569","174011545737251",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,1388752.5,1388752.5,8368,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563422461,671384.00
07/18/2019 00:00,2,0.000,ALERT,213.06,295.16,60.012,1563422404,"179051228000119","174011545737251",0.00,22.50,0,291.85,296.66,0.0,0.0,0.000,174907.1,174907.1,8446,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563422463,671385.00
07/18/2019 00:15,2,0.000,ALERT,213.06,296.66,59.990,1563423304,"201051344000579","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1390114.0,1390114.0,8374,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423306,671386.00
07/18/2019 00:15,2,0.000,ALERT,213.06,295.16,60.070,1563423304,"201051344001025","174011545737251",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,1375037.8,1375037.8,8368,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423308,671387.00
07/18/2019 00:15,2,0.000,ALERT,213.51,295.76,60.022,1563423304,"201051344001093","174011545737251",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,1357008.1,1357008.1,8388,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563423310,671388.00
07/18/2019 00:15,2,0.000,ALERT,213.06,296.36,60.028,1563423304,"201051344000458","174011545737251",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,1370885.4,1370885.4,8359,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423312,671389.00
07/18/2019 00:15,2,0.000,ALERT,213.29,296.06,60.043,1563423304,"201051344000890","174011545737251",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,1372229.1,1372229.1,8371,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423314,671390.00
07/18/2019 00:15,2,0.000,ALERT,213.06,295.76,60.028,1563423304,"201051344000988","174011545737251",0.00,21.30,0,291.25,297.57,0.0,0.0,0.000,1043172.8,1043172.8,8372,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423316,671391.00
07/18/2019 00:15,2,0.000,ALERT,213.74,296.66,60.033,1563423304,"201051344000582","174011545737251",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,1349509.5,1349509.5,8362,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423317,671392.00
07/18/2019 00:15,2,0.000,ALERT,213.06,296.66,60.028,1563423304,"201051344000868","174011545737251",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,1357462.2,1357462.2,8363,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563423319,671393.00
07/18/2019 00:15,2,0.000,ALERT,213.51,296.66,60.043,1563423304,"201051344000576","174011545737251",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,1373721.9,1373721.9,8385,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423321,671394.00
07/18/2019 00:15,2,0.000,ALERT,213.06,296.06,60.038,1563423304,"201051344001158","174011545737251",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,1351126.8,1351126.8,8362,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563423323,671395.00
07/18/2019 00:15,2,0.000,ALERT,213.51,295.46,60.070,1563423304,"201051344000917","174011545737251",0.00,21.80,0,291.55,296.36,0.0,0.0,0.000,1366631.9,1366631.9,8385,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423325,671396.00
07/18/2019 00:15,2,0.000,ALERT,213.51,295.16,60.033,1563423304,"201051344000417","174011545737251",0.00,21.30,0,291.85,296.06,0.0,0.0,0.000,1081053.2,1081053.2,8390,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423327,671397.00
07/18/2019 00:15,2,0.000,ALERT,213.74,295.76,60.043,1563423304,"201051344000685","174011545737251",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,1372719.1,1372719.1,8371,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563423329,671398.00
07/18/2019 00:15,2,0.000,ALERT,213.74,295.46,60.049,1563423304,"201051344000651","174011545737251",0.00,20.30,0,292.16,296.36,0.0,0.0,0.000,1366964.0,1366964.0,8368,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423330,671399.00
07/18/2019 00:15,2,0.000,ALERT,213.06,296.96,60.038,1563423304,"201051344000594","174011545737251",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,1377104.4,1377104.4,8368,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563423332,671400.00
07/18/2019 00:15,2,0.000,ALERT,213.29,296.06,60.049,1563423304,"201051344000469","174011545737251",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,1357220.6,1357220.6,8375,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563423334,671401.00
07/18/2019 00:15,2,0.000,ALERT,213.74,296.06,60.070,1563423304,"201051344000585","174011545737251",0.00,21.30,0,292.16,296.96,0.0,0.0,0.000,1382332.0,1382332.0,8364,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563423336,671402.00
07/18/2019 00:15,2,0.000,ALERT,213.74,296.06,60.038,1563423304,"201051344000853","174011545737251",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,1380030.2,1380030.2,8374,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423338,671403.00
07/18/2019 00:15,2,0.000,ALERT,213.74,296.06,60.038,1563423304,"201051344001145","174011545737251",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,1381476.9,1381476.9,8391,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423340,671404.00
07/18/2019 00:15,2,0.000,ALERT,213.51,295.76,60.054,1563423304,"201051344000438","174011545737251",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,1374951.8,1374951.8,8365,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423342,671405.00
07/18/2019 00:15,2,0.000,ALERT,213.06,295.76,60.054,1563423304,"201051344001135","174011545737251",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,1362440.6,1362440.6,8362,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423343,671406.00
07/18/2019 00:15,2,0.000,ALERT,213.29,296.36,60.059,1563423304,"201051344000983","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1378208.2,1378208.2,8367,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563423345,671407.00
07/18/2019 00:15,2,0.000,ALERT,213.51,295.46,60.059,1563423304,"201051344001203","174011545737251",0.00,21.00,0,292.46,298.47,0.0,0.0,0.000,1370479.6,1370479.6,8382,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563423347,671408.00
07/18/2019 00:15,2,0.000,ALERT,213.29,296.36,60.022,1563423304,"201051344001230","174011545737251",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,1365161.9,1365161.9,8398,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423349,671409.00
07/18/2019 00:15,2,0.000,ALERT,213.06,295.46,60.054,1563423304,"201051344000646","174011545737251",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,1359103.9,1359103.9,8382,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423351,671410.00
07/18/2019 00:15,2,0.000,ALERT,213.51,296.06,60.049,1563423304,"201051344000867","174011545737251",0.00,21.50,0,293.36,298.47,0.0,0.0,0.000,1355415.0,1355415.0,8373,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423353,671411.00
07/18/2019 00:15,2,0.000,ALERT,213.51,295.76,60.075,1563423304,"201051344000633","174011545737251",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,1352300.2,1352300.2,8380,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423355,671412.00
07/18/2019 00:15,2,0.000,ALERT,213.06,296.06,60.054,1563423304,"201051344000955","174011545737251",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,1379806.1,1379806.1,8377,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563423356,671413.00
07/18/2019 00:15,2,0.000,ALERT,213.29,295.46,60.049,1563423304,"201051344000648","174011545737251",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,1366052.0,1366052.0,8364,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423358,671414.00
07/18/2019 00:15,2,0.000,ALERT,213.51,296.06,60.022,1563423304,"201051344000645","174011545737251",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,1371702.8,1371702.8,8369,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423360,671415.00
07/18/2019 00:15,2,0.000,ALERT,213.06,296.66,60.038,1563423304,"201051344000569","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1388752.5,1388752.5,8370,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563423362,671416.00
07/18/2019 00:15,2,0.000,ALERT,213.29,295.76,60.033,1563423304,"179051228000119","174011545737251",0.00,22.50,0,291.55,297.26,0.0,0.0,0.000,174907.1,174907.1,8448,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563423364,671417.00
07/18/2019 00:30,2,0.000,ALERT,213.51,297.26,60.022,1563424204,"201051344000579","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1390114.0,1390114.0,8376,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563424206,671418.00
07/18/2019 00:30,2,0.000,ALERT,213.51,295.46,60.022,1563424204,"201051344001025","174011545737251",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,1375037.8,1375037.8,8370,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424208,671419.00
07/18/2019 00:30,2,0.000,ALERT,213.74,296.36,60.012,1563424204,"201051344001093","174011545737251",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,1357008.1,1357008.1,8390,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563424210,671420.00
07/18/2019 00:30,2,0.000,ALERT,213.51,297.26,60.017,1563424204,"201051344000458","174011545737251",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,1370885.4,1370885.4,8361,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424212,671421.00
07/18/2019 00:30,2,0.000,ALERT,213.51,296.66,60.012,1563424204,"201051344000890","174011545737251",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,1372229.1,1372229.1,8373,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424214,671422.00
07/18/2019 00:30,2,0.000,ALERT,213.51,296.66,60.022,1563424204,"201051344000988","174011545737251",0.00,21.00,0,291.25,297.87,0.0,0.0,0.000,1043172.8,1043172.8,8374,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563424215,671423.00
07/18/2019 00:30,2,0.000,ALERT,214.19,297.26,60.017,1563424204,"201051344000582","174011545737251",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1349509.5,1349509.5,8364,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563424217,671424.00
07/18/2019 00:30,2,0.000,ALERT,213.51,297.57,60.017,1563424204,"201051344000868","174011545737251",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,1357462.2,1357462.2,8365,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424219,671425.00
07/18/2019 00:30,2,0.000,ALERT,213.96,297.26,60.022,1563424204,"201051344000576","174011545737251",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,1373721.9,1373721.9,8387,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563424221,671426.00
07/18/2019 00:30,2,0.000,ALERT,213.51,296.66,59.985,1563424204,"201051344001158","174011545737251",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,1351126.8,1351126.8,8364,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424223,671427.00
07/18/2019 00:30,2,0.000,ALERT,213.74,295.76,60.022,1563424204,"201051344000917","174011545737251",0.00,21.80,0,292.16,296.96,0.0,0.0,0.000,1366631.9,1366631.9,8387,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424225,671428.00
07/18/2019 00:30,2,0.000,ALERT,213.74,295.76,60.012,1563424204,"201051344000417","174011545737251",0.00,21.30,0,292.76,296.66,0.0,0.0,0.000,1081053.2,1081053.2,8392,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424226,671429.00
07/18/2019 00:30,2,0.000,ALERT,213.96,296.36,60.017,1563424204,"201051344000685","174011545737251",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,1372719.1,1372719.1,8373,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424228,671430.00
07/18/2019 00:30,2,0.000,ALERT,213.74,295.46,60.012,1563424204,"201051344000651","174011545737251",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,1366964.0,1366964.0,8370,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424230,671431.00
07/18/2019 00:30,2,0.000,ALERT,213.51,297.57,60.022,1563424204,"201051344000594","174011545737251",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,1377104.4,1377104.4,8370,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563424232,671432.00
07/18/2019 00:30,2,0.000,ALERT,213.51,296.66,60.017,1563424204,"201051344000469","174011545737251",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,1357220.6,1357220.6,8377,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424234,671433.00
07/18/2019 00:30,2,0.000,ALERT,213.96,296.36,60.038,1563424204,"201051344000585","174011545737251",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,1382332.0,1382332.0,8366,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424236,671434.00
07/18/2019 00:30,2,0.000,ALERT,214.19,296.96,60.022,1563424204,"201051344000853","174011545737251",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,1380030.2,1380030.2,8376,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424238,671435.00
07/18/2019 00:30,2,0.000,ALERT,213.96,296.36,60.017,1563424204,"201051344001145","174011545737251",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,1381476.9,1381476.9,8393,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424239,671436.00
07/18/2019 00:30,2,0.000,ALERT,213.74,296.06,60.001,1563424204,"201051344000438","174011545737251",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,1374951.8,1374951.8,8367,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424241,671437.00
07/18/2019 00:30,2,0.000,ALERT,213.29,296.06,59.996,1563424204,"201051344001135","174011545737251",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,1362440.6,1362440.6,8364,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424243,671438.00
07/18/2019 00:30,2,0.000,ALERT,213.51,296.96,60.017,1563424204,"201051344000983","174011545737251",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,1378208.2,1378208.2,8369,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424245,671439.00
07/18/2019 00:30,2,0.000,ALERT,213.74,295.76,60.017,1563424204,"201051344001203","174011545737251",0.00,21.00,0,293.36,299.07,0.0,0.0,0.000,1370479.6,1370479.6,8384,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424247,671440.00
07/18/2019 00:30,2,0.000,ALERT,213.51,296.36,60.022,1563424204,"201051344001230","174011545737251",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,1365161.9,1365161.9,8400,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563424248,671441.00
07/18/2019 00:30,2,0.000,ALERT,213.06,295.76,59.996,1563424204,"201051344000646","174011545737251",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,1359103.9,1359103.9,8384,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424250,671442.00
07/18/2019 00:30,2,0.000,ALERT,213.74,296.66,60.012,1563424204,"201051344000867","174011545737251",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,1355415.0,1355415.0,8375,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424252,671443.00
07/18/2019 00:30,2,0.000,ALERT,213.96,296.36,60.022,1563424204,"201051344000633","174011545737251",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,1352300.2,1352300.2,8382,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563424254,671444.00
07/18/2019 00:30,2,0.000,ALERT,213.29,296.06,60.017,1563424204,"201051344000955","174011545737251",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,1379806.1,1379806.1,8379,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424256,671445.00
07/18/2019 00:30,2,0.000,ALERT,213.74,296.36,60.022,1563424204,"201051344000648","174011545737251",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,1366052.0,1366052.0,8366,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424257,671446.00
07/18/2019 00:30,2,0.000,ALERT,213.96,296.66,60.012,1563424204,"201051344000645","174011545737251",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,1371702.8,1371702.8,8371,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424260,671447.00
07/18/2019 00:30,2,0.000,ALERT,213.51,297.26,59.985,1563424204,"201051344000569","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1388752.5,1388752.5,8372,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563424261,671448.00
07/18/2019 00:30,2,0.000,ALERT,213.74,296.36,60.038,1563424204,"179051228000119","174011545737251",0.00,22.80,0,292.46,297.57,0.0,0.0,0.000,174907.1,174907.1,8450,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563424263,671449.00
07/18/2019 00:45,2,0.000,ALERT,213.51,297.57,60.022,1563425104,"201051344000579","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1390114.0,1390114.0,8378,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563425106,671450.00
07/18/2019 00:45,2,0.000,ALERT,213.74,295.76,60.049,1563425104,"201051344001025","174011545737251",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,1375037.8,1375037.8,8372,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425108,671451.00
07/18/2019 00:45,2,0.000,ALERT,213.96,296.36,60.022,1563425104,"201051344001093","174011545737251",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,1357008.1,1357008.1,8392,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563425110,671452.00
07/18/2019 00:45,2,0.000,ALERT,213.51,296.96,60.049,1563425104,"201051344000458","174011545737251",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,1370885.4,1370885.4,8363,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425112,671453.00
07/18/2019 00:45,2,0.000,ALERT,213.74,296.66,60.022,1563425104,"201051344000890","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1372229.1,1372229.1,8375,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425114,671454.00
07/18/2019 00:45,2,0.000,ALERT,213.51,296.96,60.028,1563425104,"201051344000988","174011545737251",0.00,21.00,0,292.46,298.17,0.0,0.0,0.000,1043172.8,1043172.8,8376,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425115,671455.00
07/18/2019 00:45,2,0.000,ALERT,214.41,296.96,60.017,1563425104,"201051344000582","174011545737251",0.00,20.70,0,294.56,298.17,0.0,0.0,0.000,1349509.5,1349509.5,8366,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425117,671456.00
07/18/2019 00:45,2,0.000,ALERT,213.74,297.57,60.012,1563425104,"201051344000868","174011545737251",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,1357462.2,1357462.2,8367,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425119,671457.00
07/18/2019 00:45,2,0.000,ALERT,214.19,297.57,60.028,1563425104,"201051344000576","174011545737251",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,1373721.9,1373721.9,8389,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425121,671458.00
07/18/2019 00:45,2,0.000,ALERT,213.74,296.66,60.033,1563425104,"201051344001158","174011545737251",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,1351126.8,1351126.8,8366,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563425123,671459.00
07/18/2019 00:45,2,0.000,ALERT,214.19,296.06,60.028,1563425104,"201051344000917","174011545737251",0.00,21.80,0,292.76,296.96,0.0,0.0,0.000,1366631.9,1366631.9,8389,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425125,671460.00
07/18/2019 00:45,2,0.000,ALERT,214.19,295.76,60.033,1563425104,"201051344000417","174011545737251",0.00,21.00,0,293.06,296.66,0.0,0.0,0.000,1081053.2,1081053.2,8394,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563425127,671461.00
07/18/2019 00:45,2,0.000,ALERT,214.19,296.36,60.033,1563425104,"201051344000685","174011545737251",0.00,21.00,0,293.96,297.26,0.0,0.0,0.000,1372719.1,1372719.1,8375,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563425128,671462.00
07/18/2019 00:45,2,0.000,ALERT,214.19,295.76,60.033,1563425104,"201051344000651","174011545737251",0.00,20.30,0,293.36,296.96,0.0,0.0,0.000,1366964.0,1366964.0,8372,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425130,671463.00
07/18/2019 00:45,2,0.000,ALERT,213.51,297.57,60.075,1563425104,"201051344000594","174011545737251",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,1377104.4,1377104.4,8372,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425132,671464.00
07/18/2019 00:45,2,0.000,ALERT,213.74,296.66,60.028,1563425104,"201051344000469","174011545737251",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,1357220.6,1357220.6,8379,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563425134,671465.00
07/18/2019 00:45,2,0.000,ALERT,214.19,296.66,60.001,1563425104,"201051344000585","174011545737251",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,1382332.0,1382332.0,8368,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563425136,671466.00
07/18/2019 00:45,2,0.000,ALERT,214.41,296.96,60.054,1563425104,"201051344000853","174011545737251",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,1380030.2,1380030.2,8378,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425138,671467.00
07/18/2019 00:45,2,0.000,ALERT,214.41,296.96,60.038,1563425104,"201051344001145","174011545737251",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1381476.9,1381476.9,8395,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425140,671468.00
07/18/2019 00:45,2,0.000,ALERT,213.96,296.36,60.033,1563425104,"201051344000438","174011545737251",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,1374951.8,1374951.8,8369,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563425141,671469.00
07/18/2019 00:45,2,0.000,ALERT,213.74,296.36,60.033,1563425104,"201051344001135","174011545737251",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,1362440.6,1362440.6,8366,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425143,671470.00
07/18/2019 00:45,2,0.000,ALERT,213.74,297.26,60.028,1563425104,"201051344000983","174011545737251",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,1378208.2,1378208.2,8371,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563425145,671471.00
07/18/2019 00:45,2,0.000,ALERT,213.96,296.06,60.054,1563425104,"201051344001203","174011545737251",0.00,21.00,0,293.66,299.07,0.0,0.0,0.000,1370479.6,1370479.6,8386,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425147,671472.00
07/18/2019 00:45,2,0.000,ALERT,213.96,296.66,60.065,1563425104,"201051344001230","174011545737251",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,1365161.9,1365161.9,8402,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425149,671473.00
07/18/2019 00:45,2,0.000,ALERT,213.51,296.36,60.028,1563425104,"201051344000646","174011545737251",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,1359103.9,1359103.9,8386,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425151,671474.00
07/18/2019 00:45,2,0.000,ALERT,213.96,296.66,60.054,1563425104,"201051344000867","174011545737251",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,1355415.0,1355415.0,8377,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425152,671475.00
07/18/2019 00:45,2,0.000,ALERT,214.19,296.36,60.033,1563425104,"201051344000633","174011545737251",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,1352300.2,1352300.2,8384,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425154,671476.00
07/18/2019 00:45,2,0.000,ALERT,213.51,296.66,60.038,1563425104,"201051344000955","174011545737251",0.00,21.00,0,293.66,297.26,0.0,0.0,0.000,1379806.1,1379806.1,8381,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425156,671477.00
07/18/2019 00:45,2,0.000,ALERT,213.74,296.36,60.033,1563425104,"201051344000648","174011545737251",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,1366052.0,1366052.0,8368,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425158,671478.00
07/18/2019 00:45,2,0.000,ALERT,213.96,296.96,60.033,1563425104,"201051344000645","174011545737251",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,1371702.8,1371702.8,8373,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425160,671479.00
07/18/2019 00:45,2,0.000,ALERT,213.51,297.26,60.038,1563425104,"201051344000569","174011545737251",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,1388752.5,1388752.5,8374,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563425161,671480.00
07/18/2019 00:45,2,0.000,ALERT,213.96,296.36,60.049,1563425104,"179051228000119","174011545737251",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,174907.1,174907.1,8452,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563425163,671481.00
07/18/2019 01:00,2,0.000,ALERT,213.51,297.57,60.012,1563426004,"201051344000579","174011545737251",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1390114.0,1390114.0,8380,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426006,671482.00
07/18/2019 01:00,2,0.000,ALERT,213.74,296.06,60.017,1563426004,"201051344001025","174011545737251",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,1375037.8,1375037.8,8374,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426008,671483.00
07/18/2019 01:00,2,0.000,ALERT,213.96,296.66,60.022,1563426004,"201051344001093","174011545737251",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,1357008.1,1357008.1,8394,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426009,671484.00
07/18/2019 01:00,2,0.000,ALERT,213.51,297.26,60.017,1563426004,"201051344000458","174011545737251",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,1370885.4,1370885.4,8365,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426011,671485.00
07/18/2019 01:00,2,0.000,ALERT,213.74,296.96,60.012,1563426004,"201051344000890","174011545737251",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,1372229.1,1372229.1,8377,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426013,671486.00
07/18/2019 01:00,2,0.000,ALERT,213.51,297.26,60.049,1563426004,"201051344000988","174011545737251",0.00,21.00,0,292.46,298.17,0.0,0.0,0.000,1043172.8,1043172.8,8378,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426015,671487.00
07/18/2019 01:00,2,0.000,ALERT,214.41,297.57,60.012,1563426004,"201051344000582","174011545737251",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,1349509.5,1349509.5,8368,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426017,671488.00
07/18/2019 01:00,2,0.000,ALERT,213.51,297.57,60.017,1563426004,"201051344000868","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1357462.2,1357462.2,8369,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426019,671489.00
07/18/2019 01:00,2,0.000,ALERT,214.19,297.57,60.017,1563426004,"201051344000576","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1373721.9,1373721.9,8391,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426020,671490.00
07/18/2019 01:00,2,0.000,ALERT,213.74,296.96,60.049,1563426004,"201051344001158","174011545737251",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1351126.8,1351126.8,8368,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426022,671491.00
07/18/2019 01:00,2,0.000,ALERT,213.96,296.06,59.975,1563426004,"201051344000917","174011545737251",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,1366631.9,1366631.9,8391,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426024,671492.00
07/18/2019 01:00,2,0.000,ALERT,214.19,295.76,60.012,1563426004,"201051344000417","174011545737251",0.00,21.00,0,293.36,296.96,0.0,0.0,0.000,1081053.2,1081053.2,8396,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426026,671493.00
07/18/2019 01:00,2,0.000,ALERT,214.19,296.36,60.012,1563426004,"201051344000685","174011545737251",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,1372719.1,1372719.1,8377,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426028,671494.00
07/18/2019 01:00,2,0.000,ALERT,213.96,295.76,60.012,1563426004,"201051344000651","174011545737251",0.00,20.30,0,293.66,297.26,0.0,0.0,0.000,1366964.0,1366964.0,8374,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426029,671495.00
07/18/2019 01:00,2,0.000,ALERT,213.51,297.87,60.012,1563426004,"201051344000594","174011545737251",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,1377104.4,1377104.4,8374,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426031,671496.00
07/18/2019 01:00,2,0.000,ALERT,213.74,296.96,60.006,1563426004,"201051344000469","174011545737251",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,1357220.6,1357220.6,8381,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426033,671497.00
07/18/2019 01:00,2,0.000,ALERT,213.96,296.36,60.012,1563426004,"201051344000585","174011545737251",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,1382332.0,1382332.0,8370,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426035,671498.00
