ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 01:00,2,0.000,ALERT,214.19,296.96,60.006,1563426004,"201051344000853","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1380030.2,1380030.2,8380,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426037,671499.00
07/18/2019 01:00,2,0.000,ALERT,214.19,296.66,59.975,1563426004,"201051344001145","174011545737251",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,1381476.9,1381476.9,8397,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426039,671500.00
07/18/2019 01:00,2,0.000,ALERT,213.96,296.36,60.049,1563426004,"201051344000438","174011545737251",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1374951.8,1374951.8,8371,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426040,671501.00
07/18/2019 01:00,2,0.000,ALERT,213.51,296.36,60.022,1563426004,"201051344001135","174011545737251",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1362440.6,1362440.6,8368,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426042,671502.00
07/18/2019 01:00,2,0.000,ALERT,213.74,297.26,60.012,1563426004,"201051344000983","174011545737251",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,1378208.2,1378208.2,8373,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426044,671503.00
07/18/2019 01:00,2,0.000,ALERT,213.96,296.36,60.006,1563426004,"201051344001203","174011545737251",0.00,21.00,0,293.96,299.37,0.0,0.0,0.000,1370479.6,1370479.6,8388,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426046,671504.00
07/18/2019 01:00,2,0.000,ALERT,213.96,296.66,60.006,1563426004,"201051344001230","174011545737251",0.00,20.70,0,294.56,297.87,0.0,0.0,0.000,1365161.9,1365161.9,8404,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426048,671505.00
07/18/2019 01:00,2,0.000,ALERT,213.51,296.36,60.012,1563426004,"201051344000646","174011545737251",0.00,21.00,0,293.66,297.26,0.0,0.0,0.000,1359103.9,1359103.9,8388,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426050,671506.00
07/18/2019 01:00,2,0.000,ALERT,213.96,296.96,60.012,1563426004,"201051344000867","174011545737251",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,1355415.0,1355415.0,8379,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426051,671507.00
07/18/2019 01:00,2,0.000,ALERT,214.19,296.36,60.012,1563426004,"201051344000633","174011545737251",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,1352300.2,1352300.2,8386,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426053,671508.00
07/18/2019 01:00,2,0.000,ALERT,213.51,296.36,60.006,1563426004,"201051344000955","174011545737251",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,1379806.1,1379806.1,8383,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426055,671509.00
07/18/2019 01:00,2,0.000,ALERT,213.96,296.66,60.017,1563426004,"201051344000648","174011545737251",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,1366052.0,1366052.0,8370,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426057,671510.00
07/18/2019 01:00,2,0.000,ALERT,214.19,296.96,59.964,1563426004,"201051344000645","174011545737251",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,1371702.8,1371702.8,8375,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426059,671511.00
07/18/2019 01:00,2,0.000,ALERT,213.51,297.57,60.001,1563426004,"201051344000569","174011545737251",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1388752.5,1388752.5,8376,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426060,671512.00
07/18/2019 01:00,2,0.000,ALERT,213.96,296.36,60.012,1563426004,"179051228000119","174011545737251",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,174907.1,174907.1,8454,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563426062,671513.00
07/18/2019 01:15,2,0.000,ALERT,213.51,297.26,59.996,1563426904,"201051344000579","174011545737251",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,1390114.0,1390114.0,8382,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426906,671514.00
07/18/2019 01:15,2,0.000,ALERT,213.96,295.76,60.001,1563426904,"201051344001025","174011545737251",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,1375037.8,1375037.8,8376,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426908,671515.00
07/18/2019 01:15,2,0.000,ALERT,214.19,296.66,59.996,1563426904,"201051344001093","174011545737251",0.00,21.50,0,294.26,297.57,0.0,0.0,0.000,1357008.1,1357008.1,8396,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426910,671516.00
07/18/2019 01:15,2,0.000,ALERT,213.51,296.96,59.975,1563426904,"201051344000458","174011545737251",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,1370885.4,1370885.4,8367,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426912,671517.00
07/18/2019 01:15,2,0.000,ALERT,213.96,296.96,60.006,1563426904,"201051344000890","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1372229.1,1372229.1,8379,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426914,671518.00
07/18/2019 01:15,2,0.000,ALERT,213.51,296.66,60.006,1563426904,"201051344000988","174011545737251",0.00,21.00,0,293.06,298.47,0.0,0.0,0.000,1043172.8,1043172.8,8380,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426916,671519.00
07/18/2019 01:15,2,0.000,ALERT,214.41,297.26,59.964,1563426904,"201051344000582","174011545737251",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,1349509.5,1349509.5,8370,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426918,671520.00
07/18/2019 01:15,2,0.000,ALERT,213.51,297.26,60.012,1563426904,"201051344000868","174011545737251",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1357462.2,1357462.2,8371,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426919,671521.00
07/18/2019 01:15,2,0.000,ALERT,213.96,297.26,59.996,1563426904,"201051344000576","174011545737251",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,1373721.9,1373721.9,8393,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426921,671522.00
07/18/2019 01:15,2,0.000,ALERT,213.51,296.36,60.006,1563426904,"201051344001158","174011545737251",0.00,20.70,0,294.56,298.17,0.0,0.0,0.000,1351126.8,1351126.8,8370,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426923,671523.00
07/18/2019 01:15,2,0.000,ALERT,214.19,296.06,60.006,1563426904,"201051344000917","174011545737251",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,1366631.9,1366631.9,8393,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426925,671524.00
07/18/2019 01:15,2,0.000,ALERT,214.19,296.06,60.043,1563426904,"201051344000417","174011545737251",0.00,21.00,0,293.36,296.96,0.0,0.0,0.000,1081053.2,1081053.2,8398,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426927,671525.00
07/18/2019 01:15,2,0.000,ALERT,214.41,296.66,60.006,1563426904,"201051344000685","174011545737251",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,1372719.1,1372719.1,8379,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426929,671526.00
07/18/2019 01:15,2,0.000,ALERT,214.19,295.76,60.006,1563426904,"201051344000651","174011545737251",0.00,20.30,0,293.66,297.26,0.0,0.0,0.000,1366964.0,1366964.0,8376,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426930,671527.00
07/18/2019 01:15,2,0.000,ALERT,213.51,297.57,60.017,1563426904,"201051344000594","174011545737251",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,1377104.4,1377104.4,8376,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426932,671528.00
07/18/2019 01:15,2,0.000,ALERT,213.74,296.66,60.001,1563426904,"201051344000469","174011545737251",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,1357220.6,1357220.6,8383,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426934,671529.00
07/18/2019 01:15,2,0.000,ALERT,214.19,296.96,60.049,1563426904,"201051344000585","174011545737251",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,1382332.0,1382332.0,8372,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426936,671530.00
07/18/2019 01:15,2,0.000,ALERT,214.19,296.96,60.001,1563426904,"201051344000853","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1380030.2,1380030.2,8382,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426938,671531.00
07/18/2019 01:15,2,0.000,ALERT,214.41,296.96,60.001,1563426904,"201051344001145","174011545737251",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1381476.9,1381476.9,8399,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426940,671532.00
07/18/2019 01:15,2,0.000,ALERT,214.19,296.66,60.006,1563426904,"201051344000438","174011545737251",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,1374951.8,1374951.8,8373,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426942,671533.00
07/18/2019 01:15,2,0.000,ALERT,213.74,296.66,59.996,1563426904,"201051344001135","174011545737251",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1362440.6,1362440.6,8370,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426944,671534.00
07/18/2019 01:15,2,0.000,ALERT,213.74,297.26,59.996,1563426904,"201051344000983","174011545737251",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,1378208.2,1378208.2,8375,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426945,671535.00
07/18/2019 01:15,2,0.000,ALERT,214.19,296.36,60.006,1563426904,"201051344001203","174011545737251",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,1370479.6,1370479.6,8390,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426947,671536.00
07/18/2019 01:15,2,0.000,ALERT,213.96,296.66,60.006,1563426904,"201051344001230","174011545737251",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,1365161.9,1365161.9,8406,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426949,671537.00
07/18/2019 01:15,2,0.000,ALERT,213.74,296.36,60.006,1563426904,"201051344000646","174011545737251",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,1359103.9,1359103.9,8390,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426951,671538.00
07/18/2019 01:15,2,0.000,ALERT,213.96,296.66,60.022,1563426904,"201051344000867","174011545737251",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,1355415.0,1355415.0,8381,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563426953,671539.00
07/18/2019 01:15,2,0.000,ALERT,214.19,296.36,60.028,1563426904,"201051344000633","174011545737251",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,1352300.2,1352300.2,8388,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426955,671540.00
07/18/2019 01:15,2,0.000,ALERT,213.74,296.66,60.012,1563426904,"201051344000955","174011545737251",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,1379806.1,1379806.1,8385,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426956,671541.00
07/18/2019 01:15,2,0.000,ALERT,213.96,296.06,59.980,1563426904,"201051344000648","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1366052.0,1366052.0,8372,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426958,671542.00
07/18/2019 01:15,2,0.000,ALERT,213.96,296.36,60.017,1563426904,"201051344000645","174011545737251",0.00,21.30,0,295.16,298.47,0.0,0.0,0.000,1371702.8,1371702.8,8377,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426960,671543.00
07/18/2019 01:15,2,0.000,ALERT,213.51,297.26,59.996,1563426904,"201051344000569","174011545737251",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1388752.5,1388752.5,8378,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563426962,671544.00
07/18/2019 01:15,2,0.000,ALERT,213.74,296.06,60.012,1563426904,"179051228000119","174011545737251",0.00,22.50,0,293.06,298.17,0.0,0.0,0.000,174907.1,174907.1,8456,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563426964,671545.00
07/18/2019 01:30,2,0.000,ALERT,213.74,297.87,60.028,1563427804,"201051344000579","174011545737251",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,1390114.0,1390114.0,8384,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427806,671546.00
07/18/2019 01:30,2,0.000,ALERT,213.74,296.06,60.054,1563427804,"201051344001025","174011545737251",0.00,20.70,0,293.66,299.97,0.0,0.0,0.000,1375037.8,1375037.8,8378,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427808,671547.00
07/18/2019 01:30,2,0.000,ALERT,213.96,296.66,60.022,1563427804,"201051344001093","174011545737251",0.00,21.50,0,293.96,299.97,0.0,0.0,0.000,1357008.1,1357008.1,8398,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427810,671548.00
07/18/2019 01:30,2,0.000,ALERT,213.74,297.57,60.022,1563427804,"201051344000458","174011545737251",0.00,21.80,0,293.96,299.37,0.0,0.0,0.000,1370885.4,1370885.4,8369,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427812,671549.00
07/18/2019 01:30,2,0.000,ALERT,213.74,296.96,60.022,1563427804,"201051344000890","174011545737251",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,1372229.1,1372229.1,8381,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427813,671550.00
07/18/2019 01:30,2,0.000,ALERT,213.74,297.26,60.028,1563427804,"201051344000988","174011545737251",0.00,21.30,0,290.95,298.47,0.0,0.0,0.000,1043172.8,1043172.8,8382,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563427815,671551.00
07/18/2019 01:30,2,0.000,ALERT,214.19,297.26,60.028,1563427804,"201051344000582","174011545737251",0.00,20.70,0,295.16,300.87,0.0,0.0,0.000,1349509.5,1349509.5,8372,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563427817,671552.00
07/18/2019 01:30,2,0.000,ALERT,213.74,297.87,60.028,1563427804,"201051344000868","174011545737251",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,1357462.2,1357462.2,8373,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427819,671553.00
07/18/2019 01:30,2,0.000,ALERT,214.19,297.87,60.028,1563427804,"201051344000576","174011545737251",0.00,21.00,0,293.36,298.77,0.0,0.0,0.000,1373721.9,1373721.9,8395,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563427821,671554.00
07/18/2019 01:30,2,0.000,ALERT,213.96,297.26,60.033,1563427804,"201051344001158","174011545737251",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,1351126.8,1351126.8,8372,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427823,671555.00
07/18/2019 01:30,2,0.000,ALERT,213.96,296.06,60.028,1563427804,"201051344000917","174011545737251",0.00,21.80,0,293.06,299.37,0.0,0.0,0.000,1366631.9,1366631.9,8395,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427825,671556.00
07/18/2019 01:30,2,0.000,ALERT,213.96,296.06,60.038,1563427804,"201051344000417","174011545737251",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,1081053.2,1081053.2,8400,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427826,671557.00
07/18/2019 01:30,2,0.000,ALERT,214.19,296.66,60.038,1563427804,"201051344000685","174011545737251",0.00,21.30,0,293.96,300.27,0.0,0.0,0.000,1372719.1,1372719.1,8381,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563427828,671558.00
07/18/2019 01:30,2,0.000,ALERT,214.19,296.06,59.985,1563427804,"201051344000651","174011545737251",0.00,20.30,0,293.66,299.37,0.0,0.0,0.000,1366964.0,1366964.0,8378,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427830,671559.00
07/18/2019 01:30,2,0.000,ALERT,213.74,298.17,60.028,1563427804,"201051344000594","174011545737251",0.00,21.30,0,293.36,299.07,0.0,0.0,0.000,1377104.4,1377104.4,8378,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563427832,671560.00
07/18/2019 01:30,2,0.000,ALERT,213.96,297.26,60.012,1563427804,"201051344000469","174011545737251",0.00,20.30,0,292.76,298.17,0.0,0.0,0.000,1357220.6,1357220.6,8385,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427834,671561.00
07/18/2019 01:30,2,0.000,ALERT,214.19,296.66,60.033,1563427804,"201051344000585","174011545737251",0.00,21.30,0,293.66,299.97,0.0,0.0,0.000,1382332.0,1382332.0,8374,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427836,671562.00
07/18/2019 01:30,2,0.000,ALERT,214.41,297.26,60.043,1563427804,"201051344000853","174011545737251",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,1380030.2,1380030.2,8384,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427838,671563.00
07/18/2019 01:30,2,0.000,ALERT,214.19,297.26,60.038,1563427804,"201051344001145","174011545737251",0.00,21.00,0,294.56,300.57,0.0,0.0,0.000,1381476.9,1381476.9,8401,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563427840,671564.00
07/18/2019 01:30,2,0.000,ALERT,213.96,296.66,60.012,1563427804,"201051344000438","174011545737251",0.00,21.00,0,294.56,299.97,0.0,0.0,0.000,1374951.8,1374951.8,8375,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427841,671565.00
07/18/2019 01:30,2,0.000,ALERT,213.51,296.36,60.017,1563427804,"201051344001135","174011545737251",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,1362440.6,1362440.6,8372,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427843,671566.00
07/18/2019 01:30,2,0.000,ALERT,213.74,297.87,60.028,1563427804,"201051344000983","174011545737251",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,1378208.2,1378208.2,8377,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563427845,671567.00
07/18/2019 01:30,2,0.000,ALERT,213.96,296.36,60.022,1563427804,"201051344001203","174011545737251",0.00,21.00,0,294.26,301.17,0.0,0.0,0.000,1370479.6,1370479.6,8392,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427847,671568.00
07/18/2019 01:30,2,0.000,ALERT,213.74,296.66,60.022,1563427804,"201051344001230","174011545737251",0.00,21.00,0,294.56,300.57,0.0,0.0,0.000,1365161.9,1365161.9,8408,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427849,671569.00
07/18/2019 01:30,2,0.000,ALERT,213.51,296.36,60.017,1563427804,"201051344000646","174011545737251",0.00,21.00,0,293.66,299.67,0.0,0.0,0.000,1359103.9,1359103.9,8392,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427850,671570.00
07/18/2019 01:30,2,0.000,ALERT,214.19,297.26,60.028,1563427804,"201051344000867","174011545737251",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,1355415.0,1355415.0,8383,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563427852,671571.00
07/18/2019 01:30,2,0.000,ALERT,214.41,297.26,60.028,1563427804,"201051344000633","174011545737251",0.00,20.70,0,291.85,298.17,0.0,0.0,0.000,1352300.2,1352300.2,8390,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563427854,671572.00
07/18/2019 01:30,2,0.000,ALERT,213.74,296.66,60.028,1563427804,"201051344000955","174011545737251",0.00,21.30,0,293.96,299.97,0.0,0.0,0.000,1379806.1,1379806.1,8387,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427856,671573.00
07/18/2019 01:30,2,0.000,ALERT,214.19,296.96,60.028,1563427804,"201051344000648","174011545737251",0.00,20.70,0,293.36,298.77,0.0,0.0,0.000,1366052.0,1366052.0,8374,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427858,671574.00
07/18/2019 01:30,2,0.000,ALERT,214.19,297.26,60.028,1563427804,"201051344000645","174011545737251",0.00,21.50,0,293.36,298.77,0.0,0.0,0.000,1371702.8,1371702.8,8379,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563427860,671575.00
07/18/2019 01:30,2,0.000,ALERT,213.96,298.17,60.049,1563427804,"201051344000569","174011545737251",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,1388752.5,1388752.5,8380,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563427862,671576.00
07/18/2019 01:30,2,0.000,ALERT,213.96,296.96,60.028,1563427804,"179051228000119","174011545737251",0.00,22.80,0,292.16,298.17,0.0,0.0,0.000,174907.1,174907.1,8458,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563427863,671577.00
07/18/2019 01:45,2,0.000,ALERT,213.51,297.87,60.033,1563428704,"201051344000579","174011545737251",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,1390114.0,1390114.0,8386,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428706,671578.00
07/18/2019 01:45,2,0.000,ALERT,213.74,295.76,60.065,1563428704,"201051344001025","174011545737251",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,1375037.8,1375037.8,8380,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428708,671579.00
07/18/2019 01:45,2,0.000,ALERT,213.51,296.06,60.038,1563428704,"201051344001093","174011545737251",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,1357008.1,1357008.1,8400,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428710,671580.00
07/18/2019 01:45,2,0.000,ALERT,213.51,297.57,60.022,1563428704,"201051344000458","174011545737251",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,1370885.4,1370885.4,8371,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563428712,671581.00
07/18/2019 01:45,2,0.000,ALERT,213.51,296.96,59.990,1563428704,"201051344000890","174011545737251",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,1372229.1,1372229.1,8383,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428714,671582.00
07/18/2019 01:45,2,0.000,ALERT,213.51,297.57,60.012,1563428704,"201051344000988","174011545737251",0.00,21.50,0,293.06,299.07,0.0,0.0,0.000,1043172.8,1043172.8,8384,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563428716,671583.00
07/18/2019 01:45,2,0.000,ALERT,214.19,297.26,60.038,1563428704,"201051344000582","174011545737251",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,1349509.5,1349509.5,8374,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428718,671584.00
07/18/2019 01:45,2,0.000,ALERT,213.51,298.17,60.038,1563428704,"201051344000868","174011545737251",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,1357462.2,1357462.2,8375,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428720,671585.00
07/18/2019 01:45,2,0.000,ALERT,213.96,297.87,60.038,1563428704,"201051344000576","174011545737251",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,1373721.9,1373721.9,8397,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428722,671586.00
07/18/2019 01:45,2,0.000,ALERT,213.74,297.57,60.054,1563428704,"201051344001158","174011545737251",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,1351126.8,1351126.8,8374,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428724,671587.00
07/18/2019 01:45,2,0.000,ALERT,213.74,296.06,60.043,1563428704,"201051344000917","174011545737251",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,1366631.9,1366631.9,8397,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428725,671588.00
07/18/2019 01:45,2,0.000,ALERT,213.96,295.76,60.038,1563428704,"201051344000417","174011545737251",0.00,21.30,0,293.66,297.26,0.0,0.0,0.000,1081053.2,1081053.2,8402,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428727,671589.00
07/18/2019 01:45,2,0.000,ALERT,213.96,296.66,60.033,1563428704,"201051344000685","174011545737251",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,1372719.1,1372719.1,8383,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563428729,671590.00
07/18/2019 01:45,2,0.000,ALERT,213.74,296.06,60.038,1563428704,"201051344000651","174011545737251",0.00,20.70,0,293.96,297.57,0.0,0.0,0.000,1366964.0,1366964.0,8380,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428731,671591.00
07/18/2019 01:45,2,0.000,ALERT,213.51,298.17,60.033,1563428704,"201051344000594","174011545737251",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,1377104.4,1377104.4,8380,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428733,671592.00
07/18/2019 01:45,2,0.000,ALERT,213.74,297.26,60.028,1563428704,"201051344000469","174011545737251",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,1357220.6,1357220.6,8387,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428735,671593.00
07/18/2019 01:45,2,0.000,ALERT,213.96,296.96,60.043,1563428704,"201051344000585","174011545737251",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,1382332.0,1382332.0,8376,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428737,671594.00
07/18/2019 01:45,2,0.000,ALERT,214.19,297.57,60.022,1563428704,"201051344000853","174011545737251",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,1380030.2,1380030.2,8386,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563428738,671595.00
07/18/2019 01:45,2,0.000,ALERT,213.96,296.96,60.043,1563428704,"201051344001145","174011545737251",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,1381476.9,1381476.9,8403,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563428740,671596.00
07/18/2019 01:45,2,0.000,ALERT,213.74,296.66,60.028,1563428704,"201051344000438","174011545737251",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,1374951.8,1374951.8,8377,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428742,671597.00
07/18/2019 01:45,2,0.000,ALERT,213.51,296.66,60.033,1563428704,"201051344001135","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1362440.6,1362440.6,8374,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563428744,671598.00
07/18/2019 01:45,2,0.000,ALERT,213.74,297.87,60.006,1563428704,"201051344000983","174011545737251",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,1378208.2,1378208.2,8379,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428746,671599.00
07/18/2019 01:45,2,0.000,ALERT,213.74,296.36,60.028,1563428704,"201051344001203","174011545737251",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,1370479.6,1370479.6,8394,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428747,671600.00
07/18/2019 01:45,2,0.000,ALERT,213.74,296.96,60.038,1563428704,"201051344001230","174011545737251",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,1365161.9,1365161.9,8410,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428749,671601.00
07/18/2019 01:45,2,0.000,ALERT,213.29,296.36,60.070,1563428704,"201051344000646","174011545737251",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,1359103.9,1359103.9,8394,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428751,671602.00
07/18/2019 01:45,2,0.000,ALERT,213.96,297.26,60.038,1563428704,"201051344000867","174011545737251",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,1355415.0,1355415.0,8385,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428753,671603.00
07/18/2019 01:45,2,0.000,ALERT,214.19,296.96,60.059,1563428704,"201051344000633","174011545737251",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,1352300.2,1352300.2,8392,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563428755,671604.00
07/18/2019 01:45,2,0.000,ALERT,213.29,296.66,60.001,1563428704,"201051344000955","174011545737251",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,1379806.1,1379806.1,8389,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428757,671605.00
07/18/2019 01:45,2,0.000,ALERT,213.96,296.96,60.043,1563428704,"201051344000648","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1366052.0,1366052.0,8376,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563428758,671606.00
07/18/2019 01:45,2,0.000,ALERT,213.96,297.26,60.028,1563428704,"201051344000645","174011545737251",0.00,21.80,0,295.76,299.07,0.0,0.0,0.000,1371702.8,1371702.8,8381,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428760,671607.00
07/18/2019 01:45,2,0.000,ALERT,213.74,297.87,60.028,1563428704,"201051344000569","174011545737251",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,1388752.5,1388752.5,8382,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563428762,671608.00
07/18/2019 01:45,2,0.000,ALERT,213.96,296.96,60.022,1563428704,"179051228000119","174011545737251",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,174907.1,174907.1,8460,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563428764,671609.00
07/18/2019 02:00,2,0.000,ALERT,213.29,297.26,59.990,1563429605,"201051344000579","174011545737251",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,1390114.0,1390114.0,8388,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429607,671610.00
07/18/2019 02:00,2,0.000,ALERT,213.74,296.06,60.012,1563429605,"201051344001025","174011545737251",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,1375037.8,1375037.8,8382,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429609,671611.00
07/18/2019 02:00,2,0.000,ALERT,213.96,296.66,60.006,1563429605,"201051344001093","174011545737251",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,1357008.1,1357008.1,8402,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429611,671612.00
07/18/2019 02:00,2,0.000,ALERT,213.06,296.96,60.017,1563429605,"201051344000458","174011545737251",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,1370885.4,1370885.4,8373,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429612,671613.00
07/18/2019 02:00,2,0.000,ALERT,213.74,296.96,60.017,1563429605,"201051344000890","174011545737251",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,1372229.1,1372229.1,8385,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429614,671614.00
07/18/2019 02:00,2,0.000,ALERT,213.29,296.66,60.022,1563429605,"201051344000988","174011545737251",0.00,21.50,0,293.06,299.67,0.0,0.0,0.000,1043172.8,1043172.8,8386,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429616,671615.00
07/18/2019 02:00,2,0.000,ALERT,214.19,297.57,59.985,1563429605,"201051344000582","174011545737251",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,1349509.5,1349509.5,8376,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429618,671616.00
07/18/2019 02:00,2,0.000,ALERT,213.29,297.57,60.022,1563429605,"201051344000868","174011545737251",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,1357462.2,1357462.2,8377,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429620,671617.00
07/18/2019 02:00,2,0.000,ALERT,213.74,297.26,60.012,1563429605,"201051344000576","174011545737251",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,1373721.9,1373721.9,8399,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429621,671618.00
07/18/2019 02:00,2,0.000,ALERT,213.29,296.66,60.022,1563429605,"201051344001158","174011545737251",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,1351126.8,1351126.8,8376,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429623,671619.00
07/18/2019 02:00,2,0.000,ALERT,213.96,296.06,60.028,1563429605,"201051344000917","174011545737251",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,1366631.9,1366631.9,8399,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429625,671620.00
07/18/2019 02:00,2,0.000,ALERT,213.96,296.06,60.059,1563429605,"201051344000417","174011545737251",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,1081053.2,1081053.2,8404,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429627,671621.00
07/18/2019 02:00,2,0.000,ALERT,214.19,296.66,60.006,1563429605,"201051344000685","174011545737251",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,1372719.1,1372719.1,8385,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429629,671622.00
07/18/2019 02:00,2,0.000,ALERT,213.96,295.76,60.001,1563429605,"201051344000651","174011545737251",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,1366964.0,1366964.0,8382,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429631,671623.00
07/18/2019 02:00,2,0.000,ALERT,213.29,297.57,60.012,1563429605,"201051344000594","174011545737251",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,1377104.4,1377104.4,8382,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429632,671624.00
07/18/2019 02:00,2,0.000,ALERT,213.51,296.66,60.001,1563429605,"201051344000469","174011545737251",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,1357220.6,1357220.6,8389,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429634,671625.00
07/18/2019 02:00,2,0.000,ALERT,214.19,296.66,60.017,1563429605,"201051344000585","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1382332.0,1382332.0,8378,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429636,671626.00
07/18/2019 02:00,2,0.000,ALERT,213.96,296.66,60.017,1563429605,"201051344000853","174011545737251",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,1380030.2,1380030.2,8388,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429638,671627.00
07/18/2019 02:00,2,0.000,ALERT,214.19,296.96,60.012,1563429605,"201051344001145","174011545737251",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,1381476.9,1381476.9,8405,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429640,671628.00
07/18/2019 02:00,2,0.000,ALERT,213.96,296.66,60.043,1563429605,"201051344000438","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1374951.8,1374951.8,8379,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429642,671629.00
07/18/2019 02:00,2,0.000,ALERT,213.74,296.66,60.017,1563429605,"201051344001135","174011545737251",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,1362440.6,1362440.6,8376,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429644,671630.00
07/18/2019 02:00,2,0.000,ALERT,213.29,296.96,60.022,1563429605,"201051344000983","174011545737251",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,1378208.2,1378208.2,8381,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429645,671631.00
07/18/2019 02:00,2,0.000,ALERT,213.96,296.66,59.980,1563429605,"201051344001203","174011545737251",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,1370479.6,1370479.6,8396,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429647,671632.00
07/18/2019 02:00,2,0.000,ALERT,213.74,296.96,60.049,1563429605,"201051344001230","174011545737251",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,1365161.9,1365161.9,8412,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429649,671633.00
07/18/2019 02:00,2,0.000,ALERT,213.51,296.36,60.038,1563429605,"201051344000646","174011545737251",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,1359103.9,1359103.9,8396,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429651,671634.00
07/18/2019 02:00,2,0.000,ALERT,213.74,296.96,60.033,1563429605,"201051344000867","174011545737251",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,1355415.0,1355415.0,8387,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429653,671635.00
07/18/2019 02:00,2,0.000,ALERT,213.96,296.36,60.043,1563429605,"201051344000633","174011545737251",0.00,21.30,0,293.36,299.07,0.0,0.0,0.000,1352300.2,1352300.2,8394,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429654,671636.00
07/18/2019 02:00,2,0.000,ALERT,213.51,296.66,60.033,1563429605,"201051344000955","174011545737251",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,1379806.1,1379806.1,8391,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429656,671637.00
07/18/2019 02:00,2,0.000,ALERT,213.51,296.06,60.038,1563429605,"201051344000648","174011545737251",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,1366052.0,1366052.0,8378,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563429658,671638.00
07/18/2019 02:00,2,0.000,ALERT,213.74,296.66,60.038,1563429605,"201051344000645","174011545737251",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,1371702.8,1371702.8,8383,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429660,671639.00
07/18/2019 02:00,2,0.000,ALERT,213.29,297.26,60.043,1563429605,"201051344000569","174011545737251",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,1388752.5,1388752.5,8384,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563429662,671640.00
07/18/2019 02:00,2,0.000,ALERT,213.29,296.36,60.028,1563429605,"179051228000119","174011545737251",0.00,23.00,0,293.66,299.07,0.0,0.0,0.000,174907.1,174907.1,8462,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563429664,671641.00
07/18/2019 02:15,2,0.000,ALERT,213.29,297.57,60.022,1563430504,"201051344000579","174011545737251",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,1390114.0,1390114.0,8390,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430506,671642.00
07/18/2019 02:15,2,0.000,ALERT,213.96,296.36,60.028,1563430504,"201051344001025","174011545737251",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,1375037.8,1375037.8,8384,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430508,671643.00
