ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 02:15,2,0.000,ALERT,213.96,296.66,60.065,1563430504,"201051344001093","174011545737251",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,1357008.1,1357008.1,8404,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430510,671644.00
07/18/2019 02:15,2,0.000,ALERT,213.29,296.96,60.033,1563430504,"201051344000458","174011545737251",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,1370885.4,1370885.4,8375,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430512,671645.00
07/18/2019 02:15,2,0.000,ALERT,213.96,297.26,60.028,1563430504,"201051344000890","174011545737251",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,1372229.1,1372229.1,8387,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430513,671646.00
07/18/2019 02:15,2,0.000,ALERT,213.51,296.96,60.033,1563430504,"201051344000988","174011545737251",0.00,21.80,0,292.16,298.17,0.0,0.0,0.000,1043172.8,1043172.8,8388,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430515,671647.00
07/18/2019 02:15,2,0.000,ALERT,214.64,297.87,60.054,1563430504,"201051344000582","174011545737251",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,1349509.5,1349509.5,8378,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430517,671648.00
07/18/2019 02:15,2,0.000,ALERT,213.51,297.57,60.028,1563430504,"201051344000868","174011545737251",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,1357462.2,1357462.2,8379,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430519,671649.00
07/18/2019 02:15,2,0.000,ALERT,213.96,297.57,60.049,1563430504,"201051344000576","174011545737251",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,1373721.9,1373721.9,8401,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430521,671650.00
07/18/2019 02:15,2,0.000,ALERT,213.51,296.96,60.028,1563430504,"201051344001158","174011545737251",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,1351126.8,1351126.8,8378,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430523,671651.00
07/18/2019 02:15,2,0.000,ALERT,214.19,296.36,60.028,1563430504,"201051344000917","174011545737251",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,1366631.9,1366631.9,8401,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430525,671652.00
07/18/2019 02:15,2,0.000,ALERT,214.19,296.06,60.022,1563430504,"201051344000417","174011545737251",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,1081053.2,1081053.2,8406,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430526,671653.00
07/18/2019 02:15,2,0.000,ALERT,214.41,296.66,60.017,1563430504,"201051344000685","174011545737251",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,1372719.1,1372719.1,8387,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430528,671654.00
07/18/2019 02:15,2,0.000,ALERT,214.19,296.06,60.028,1563430504,"201051344000651","174011545737251",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,1366964.0,1366964.0,8384,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563430530,671655.00
07/18/2019 02:15,2,0.000,ALERT,213.29,297.87,59.980,1563430504,"201051344000594","174011545737251",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,1377104.4,1377104.4,8384,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563430532,671656.00
07/18/2019 02:15,2,0.000,ALERT,213.51,296.66,60.028,1563430504,"201051344000469","174011545737251",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,1357220.6,1357220.6,8391,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430534,671657.00
07/18/2019 02:15,2,0.000,ALERT,214.19,296.96,60.033,1563430504,"201051344000585","174011545737251",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,1382332.0,1382332.0,8380,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430536,671658.00
07/18/2019 02:15,2,0.000,ALERT,213.96,296.66,60.033,1563430504,"201051344000853","174011545737251",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,1380030.2,1380030.2,8390,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430537,671659.00
07/18/2019 02:15,2,0.000,ALERT,214.41,296.96,60.033,1563430504,"201051344001145","174011545737251",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,1381476.9,1381476.9,8407,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430539,671660.00
07/18/2019 02:15,2,0.000,ALERT,214.19,296.66,60.054,1563430504,"201051344000438","174011545737251",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,1374951.8,1374951.8,8381,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430541,671661.00
07/18/2019 02:15,2,0.000,ALERT,213.74,296.66,60.028,1563430504,"201051344001135","174011545737251",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,1362440.6,1362440.6,8378,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563430543,671662.00
07/18/2019 02:15,2,0.000,ALERT,213.51,297.57,60.038,1563430504,"201051344000983","174011545737251",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,1378208.2,1378208.2,8383,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430545,671663.00
07/18/2019 02:15,2,0.000,ALERT,214.19,296.66,60.017,1563430504,"201051344001203","174011545737251",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,1370479.6,1370479.6,8398,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430547,671664.00
07/18/2019 02:15,2,0.000,ALERT,213.96,296.96,60.033,1563430504,"201051344001230","174011545737251",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,1365161.9,1365161.9,8414,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563430549,671665.00
07/18/2019 02:15,2,0.000,ALERT,213.74,296.36,60.028,1563430504,"201051344000646","174011545737251",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,1359103.9,1359103.9,8398,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563430550,671666.00
07/18/2019 02:15,2,0.000,ALERT,213.74,296.66,60.028,1563430504,"201051344000867","174011545737251",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,1355415.0,1355415.0,8389,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430552,671667.00
07/18/2019 02:15,2,0.000,ALERT,213.96,296.36,60.028,1563430504,"201051344000633","174011545737251",0.00,21.30,0,292.46,297.87,0.0,0.0,0.000,1352300.2,1352300.2,8396,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563430554,671668.00
07/18/2019 02:15,2,0.000,ALERT,213.74,296.96,60.033,1563430504,"201051344000955","174011545737251",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,1379806.1,1379806.1,8393,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430556,671669.00
07/18/2019 02:15,2,0.000,ALERT,213.74,296.36,60.028,1563430504,"201051344000648","174011545737251",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,1366052.0,1366052.0,8380,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430558,671670.00
07/18/2019 02:15,2,0.000,ALERT,213.74,296.66,60.033,1563430504,"201051344000645","174011545737251",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,1371702.8,1371702.8,8385,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430560,671671.00
07/18/2019 02:15,2,0.000,ALERT,213.51,297.57,60.006,1563430504,"201051344000569","174011545737251",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,1388752.5,1388752.5,8386,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563430561,671672.00
07/18/2019 02:15,2,0.000,ALERT,213.51,296.36,60.028,1563430504,"179051228000119","174011545737251",0.00,23.00,0,293.06,297.87,0.0,0.0,0.000,174907.1,174907.1,8464,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563430563,671673.00
07/18/2019 02:30,2,0.000,ALERT,212.83,296.96,60.006,1563431404,"201051344000579","174011545737251",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,1390114.0,1390114.0,8392,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431406,671674.00
07/18/2019 02:30,2,0.000,ALERT,212.83,294.56,60.028,1563431404,"201051344001025","174011545737251",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,1375037.8,1375037.8,8386,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431408,671675.00
07/18/2019 02:30,2,0.000,ALERT,213.06,295.46,60.054,1563431404,"201051344001093","174011545737251",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,1357008.1,1357008.1,8406,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431410,671676.00
07/18/2019 02:30,2,0.000,ALERT,212.83,296.66,60.033,1563431404,"201051344000458","174011545737251",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,1370885.4,1370885.4,8377,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431412,671677.00
07/18/2019 02:30,2,0.000,ALERT,212.83,295.76,60.022,1563431404,"201051344000890","174011545737251",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,1372229.1,1372229.1,8389,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431413,671678.00
07/18/2019 02:30,2,0.000,ALERT,212.83,296.36,60.022,1563431404,"201051344000988","174011545737251",0.00,21.80,0,292.76,298.47,0.0,0.0,0.000,1043172.8,1043172.8,8390,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563431415,671679.00
07/18/2019 02:30,2,0.000,ALERT,213.51,296.36,60.022,1563431404,"201051344000582","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1349509.5,1349509.5,8380,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431417,671680.00
07/18/2019 02:30,2,0.000,ALERT,212.83,297.26,60.028,1563431404,"201051344000868","174011545737251",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,1357462.2,1357462.2,8381,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431419,671681.00
07/18/2019 02:30,2,0.000,ALERT,213.29,296.96,60.028,1563431404,"201051344000576","174011545737251",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,1373721.9,1373721.9,8403,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431421,671682.00
07/18/2019 02:30,2,0.000,ALERT,213.06,296.36,60.028,1563431404,"201051344001158","174011545737251",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,1351126.8,1351126.8,8380,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563431423,671683.00
07/18/2019 02:30,2,0.000,ALERT,213.06,294.86,60.033,1563431404,"201051344000917","174011545737251",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,1366631.9,1366631.9,8403,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431424,671684.00
07/18/2019 02:30,2,0.000,ALERT,213.06,294.56,60.033,1563431404,"201051344000417","174011545737251",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,1081053.2,1081053.2,8408,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563431426,671685.00
07/18/2019 02:30,2,0.000,ALERT,213.29,295.16,60.028,1563431404,"201051344000685","174011545737251",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,1372719.1,1372719.1,8389,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431428,671686.00
07/18/2019 02:30,2,0.000,ALERT,213.06,294.86,60.033,1563431404,"201051344000651","174011545737251",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,1366964.0,1366964.0,8386,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431430,671687.00
07/18/2019 02:30,2,0.000,ALERT,212.83,297.26,60.038,1563431404,"201051344000594","174011545737251",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,1377104.4,1377104.4,8386,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431432,671688.00
07/18/2019 02:30,2,0.000,ALERT,213.06,296.06,60.022,1563431404,"201051344000469","174011545737251",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,1357220.6,1357220.6,8393,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431433,671689.00
07/18/2019 02:30,2,0.000,ALERT,213.06,295.46,60.028,1563431404,"201051344000585","174011545737251",0.00,21.80,0,293.66,298.17,0.0,0.0,0.000,1382332.0,1382332.0,8382,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431435,671690.00
07/18/2019 02:30,2,0.000,ALERT,213.51,296.36,60.033,1563431404,"201051344000853","174011545737251",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,1380030.2,1380030.2,8392,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431437,671691.00
07/18/2019 02:30,2,0.000,ALERT,213.29,295.76,60.028,1563431404,"201051344001145","174011545737251",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,1381476.9,1381476.9,8409,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563431439,671692.00
07/18/2019 02:30,2,0.000,ALERT,213.06,295.46,60.022,1563431404,"201051344000438","174011545737251",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,1374951.8,1374951.8,8383,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431441,671693.00
07/18/2019 02:30,2,0.000,ALERT,212.61,295.16,60.028,1563431404,"201051344001135","174011545737251",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,1362440.6,1362440.6,8380,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431443,671694.00
07/18/2019 02:30,2,0.000,ALERT,213.06,296.66,60.033,1563431404,"201051344000983","174011545737251",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,1378208.2,1378208.2,8385,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431444,671695.00
07/18/2019 02:30,2,0.000,ALERT,213.06,295.16,60.033,1563431404,"201051344001203","174011545737251",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,1370479.6,1370479.6,8400,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563431446,671696.00
07/18/2019 02:30,2,0.000,ALERT,212.83,295.76,60.022,1563431404,"201051344001230","174011545737251",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,1365161.9,1365161.9,8416,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431448,671697.00
07/18/2019 02:30,2,0.000,ALERT,212.38,294.86,60.033,1563431404,"201051344000646","174011545737251",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,1359103.9,1359103.9,8400,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431450,671698.00
07/18/2019 02:30,2,0.000,ALERT,213.29,296.36,60.028,1563431404,"201051344000867","174011545737251",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,1355415.0,1355415.0,8391,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431452,671699.00
07/18/2019 02:30,2,0.000,ALERT,213.51,295.76,60.033,1563431404,"201051344000633","174011545737251",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,1352300.2,1352300.2,8398,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431454,671700.00
07/18/2019 02:30,2,0.000,ALERT,212.38,295.46,60.028,1563431404,"201051344000955","174011545737251",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,1379806.1,1379806.1,8395,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431455,671701.00
07/18/2019 02:30,2,0.000,ALERT,213.29,296.06,60.028,1563431404,"201051344000648","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1366052.0,1366052.0,8382,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431457,671702.00
07/18/2019 02:30,2,0.000,ALERT,213.29,296.36,60.065,1563431404,"201051344000645","174011545737251",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,1371702.8,1371702.8,8387,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563431459,671703.00
07/18/2019 02:30,2,0.000,ALERT,213.06,297.26,60.033,1563431404,"201051344000569","174011545737251",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,1388752.5,1388752.5,8388,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563431461,671704.00
07/18/2019 02:30,2,0.000,ALERT,213.06,296.06,60.028,1563431404,"179051228000119","174011545737251",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,174907.1,174907.1,8466,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563431463,671705.00
07/18/2019 02:45,2,0.000,ALERT,212.83,296.96,60.001,1563432304,"201051344000579","174011545737251",0.00,21.80,0,284.04,298.77,0.0,0.0,0.000,1390114.0,1390114.0,8394,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432306,671706.00
07/18/2019 02:45,2,0.000,ALERT,212.83,295.16,60.012,1563432304,"201051344001025","174011545737251",0.00,21.30,0,283.14,297.57,0.0,0.0,0.000,1375037.8,1375037.8,8388,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563432308,671707.00
07/18/2019 02:45,2,0.000,ALERT,213.06,295.76,60.028,1563432304,"201051344001093","174011545737251",0.00,22.00,0,283.74,296.96,0.0,0.0,0.000,1357008.1,1357008.1,8408,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432309,671708.00
07/18/2019 02:45,2,0.000,ALERT,212.83,296.66,59.980,1563432304,"201051344000458","174011545737251",0.00,22.30,0,283.74,299.07,0.0,0.0,0.000,1370885.4,1370885.4,8379,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563432311,671709.00
07/18/2019 02:45,2,0.000,ALERT,213.06,296.06,60.012,1563432304,"201051344000890","174011545737251",0.00,21.80,0,284.04,297.87,0.0,0.0,0.000,1372229.1,1372229.1,8391,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432313,671710.00
07/18/2019 02:45,2,0.000,ALERT,212.61,296.36,59.980,1563432304,"201051344000988","174011545737251",0.00,21.80,0,281.64,297.87,0.0,0.0,0.000,1043172.8,1043172.8,8392,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432315,671711.00
07/18/2019 02:45,2,0.000,ALERT,213.51,296.66,59.990,1563432304,"201051344000582","174011545737251",0.00,21.30,0,284.34,297.57,0.0,0.0,0.000,1349509.5,1349509.5,8382,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432317,671712.00
07/18/2019 02:45,2,0.000,ALERT,212.83,296.96,60.006,1563432304,"201051344000868","174011545737251",0.00,21.50,0,284.34,298.77,0.0,0.0,0.000,1357462.2,1357462.2,8383,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563432318,671713.00
07/18/2019 02:45,2,0.000,ALERT,213.29,296.96,60.006,1563432304,"201051344000576","174011545737251",0.00,21.50,0,283.74,298.17,0.0,0.0,0.000,1373721.9,1373721.9,8405,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432320,671714.00
07/18/2019 02:45,2,0.000,ALERT,213.06,296.36,60.017,1563432304,"201051344001158","174011545737251",0.00,21.30,0,283.14,297.87,0.0,0.0,0.000,1351126.8,1351126.8,8382,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432322,671715.00
07/18/2019 02:45,2,0.000,ALERT,213.06,295.16,60.017,1563432304,"201051344000917","174011545737251",0.00,22.30,0,282.54,296.66,0.0,0.0,0.000,1366631.9,1366631.9,8405,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432324,671716.00
07/18/2019 02:45,2,0.000,ALERT,213.06,295.16,60.017,1563432304,"201051344000417","174011545737251",0.00,21.80,0,282.84,296.36,0.0,0.0,0.000,1081053.2,1081053.2,8410,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432326,671717.00
07/18/2019 02:45,2,0.000,ALERT,213.29,295.76,60.017,1563432304,"201051344000685","174011545737251",0.00,21.80,0,283.74,296.96,0.0,0.0,0.000,1372719.1,1372719.1,8391,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563432328,671718.00
07/18/2019 02:45,2,0.000,ALERT,213.06,294.86,60.022,1563432304,"201051344000651","174011545737251",0.00,21.00,0,282.84,296.36,0.0,0.0,0.000,1366964.0,1366964.0,8388,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432330,671719.00
07/18/2019 02:45,2,0.000,ALERT,212.83,297.26,60.012,1563432304,"201051344000594","174011545737251",0.00,21.80,0,283.74,298.77,0.0,0.0,0.000,1377104.4,1377104.4,8388,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432331,671720.00
07/18/2019 02:45,2,0.000,ALERT,213.06,296.36,60.017,1563432304,"201051344000469","174011545737251",0.00,21.00,0,282.54,297.87,0.0,0.0,0.000,1357220.6,1357220.6,8395,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563432333,671721.00
07/18/2019 02:45,2,0.000,ALERT,213.06,295.76,60.006,1563432304,"201051344000585","174011545737251",0.00,21.80,0,283.14,296.96,0.0,0.0,0.000,1382332.0,1382332.0,8384,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563432335,671722.00
07/18/2019 02:45,2,0.000,ALERT,213.29,296.06,60.022,1563432304,"201051344000853","174011545737251",0.00,21.50,0,283.44,298.47,0.0,0.0,0.000,1380030.2,1380030.2,8394,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432337,671723.00
07/18/2019 02:45,2,0.000,ALERT,213.29,295.76,60.012,1563432304,"201051344001145","174011545737251",0.00,21.50,0,284.04,297.57,0.0,0.0,0.000,1381476.9,1381476.9,8411,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432339,671724.00
07/18/2019 02:45,2,0.000,ALERT,213.06,295.46,59.980,1563432304,"201051344000438","174011545737251",0.00,21.50,0,283.44,297.26,0.0,0.0,0.000,1374951.8,1374951.8,8385,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432341,671725.00
07/18/2019 02:45,2,0.000,ALERT,212.61,295.16,60.012,1563432304,"201051344001135","174011545737251",0.00,21.50,0,283.44,297.26,0.0,0.0,0.000,1362440.6,1362440.6,8382,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563432343,671726.00
07/18/2019 02:45,2,0.000,ALERT,213.06,296.66,60.017,1563432304,"201051344000983","174011545737251",0.00,21.80,0,284.04,298.77,0.0,0.0,0.000,1378208.2,1378208.2,8387,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563432345,671727.00
07/18/2019 02:45,2,0.000,ALERT,213.06,295.16,60.012,1563432304,"201051344001203","174011545737251",0.00,21.50,0,283.14,298.47,0.0,0.0,0.000,1370479.6,1370479.6,8402,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432347,671728.00
07/18/2019 02:45,2,0.000,ALERT,212.83,295.76,60.012,1563432304,"201051344001230","174011545737251",0.00,21.50,0,283.74,297.26,0.0,0.0,0.000,1365161.9,1365161.9,8418,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432348,671729.00
07/18/2019 02:45,2,0.000,ALERT,212.61,295.16,60.012,1563432304,"201051344000646","174011545737251",0.00,21.50,0,282.84,296.66,0.0,0.0,0.000,1359103.9,1359103.9,8402,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432350,671730.00
07/18/2019 02:45,2,0.000,ALERT,213.06,296.36,60.028,1563432304,"201051344000867","174011545737251",0.00,22.00,0,283.74,298.77,0.0,0.0,0.000,1355415.0,1355415.0,8393,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432352,671731.00
07/18/2019 02:45,2,0.000,ALERT,213.51,296.06,60.065,1563432304,"201051344000633","174011545737251",0.00,21.50,0,281.94,297.57,0.0,0.0,0.000,1352300.2,1352300.2,8400,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432354,671732.00
07/18/2019 02:45,2,0.000,ALERT,212.38,295.46,60.012,1563432304,"201051344000955","174011545737251",0.00,21.80,0,283.44,296.96,0.0,0.0,0.000,1379806.1,1379806.1,8397,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432356,671733.00
07/18/2019 02:45,2,0.000,ALERT,213.06,295.76,60.017,1563432304,"201051344000648","174011545737251",0.00,21.30,0,283.14,298.17,0.0,0.0,0.000,1366052.0,1366052.0,8384,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432358,671734.00
07/18/2019 02:45,2,0.000,ALERT,213.29,296.06,60.006,1563432304,"201051344000645","174011545737251",0.00,22.00,0,283.74,298.17,0.0,0.0,0.000,1371702.8,1371702.8,8389,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432359,671735.00
07/18/2019 02:45,2,0.000,ALERT,213.06,296.96,60.017,1563432304,"201051344000569","174011545737251",0.00,21.80,0,284.34,299.07,0.0,0.0,0.000,1388752.5,1388752.5,8390,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563432361,671736.00
07/18/2019 02:45,2,0.000,ALERT,213.06,295.76,60.012,1563432304,"179051228000119","174011545737251",0.00,23.30,0,282.54,297.57,0.0,0.0,0.000,174907.1,174907.1,8468,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563432363,671737.00
07/18/2019 03:00,2,0.000,ALERT,212.61,296.36,60.022,1563433204,"201051344000579","174011545737251",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,1390114.0,1390114.0,8396,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433206,671738.00
07/18/2019 03:00,2,0.000,ALERT,212.61,293.96,60.049,1563433204,"201051344001025","174011545737251",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,1375037.8,1375037.8,8390,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433208,671739.00
07/18/2019 03:00,2,0.000,ALERT,212.61,294.56,60.038,1563433204,"201051344001093","174011545737251",0.00,22.00,0,293.06,296.66,0.0,0.0,0.000,1357008.1,1357008.1,8410,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563433210,671740.00
07/18/2019 03:00,2,0.000,ALERT,212.61,295.76,60.017,1563433204,"201051344000458","174011545737251",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,1370885.4,1370885.4,8381,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433211,671741.00
07/18/2019 03:00,2,0.000,ALERT,212.61,294.86,59.980,1563433204,"201051344000890","174011545737251",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,1372229.1,1372229.1,8393,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433213,671742.00
07/18/2019 03:00,2,0.000,ALERT,212.61,295.76,60.017,1563433204,"201051344000988","174011545737251",0.00,21.50,0,291.85,297.57,0.0,0.0,0.000,1043172.8,1043172.8,8394,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433215,671743.00
07/18/2019 03:00,2,0.000,ALERT,213.06,295.46,59.985,1563433204,"201051344000582","174011545737251",0.00,21.30,0,294.26,297.57,0.0,0.0,0.000,1349509.5,1349509.5,8384,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433217,671744.00
07/18/2019 03:00,2,0.000,ALERT,212.61,296.36,59.985,1563433204,"201051344000868","174011545737251",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,1357462.2,1357462.2,8385,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433219,671745.00
07/18/2019 03:00,2,0.000,ALERT,213.06,296.36,60.022,1563433204,"201051344000576","174011545737251",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,1373721.9,1373721.9,8407,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433221,671746.00
07/18/2019 03:00,2,0.000,ALERT,212.83,295.46,60.022,1563433204,"201051344001158","174011545737251",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,1351126.8,1351126.8,8384,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433222,671747.00
07/18/2019 03:00,2,0.000,ALERT,212.83,294.26,60.054,1563433204,"201051344000917","174011545737251",0.00,22.00,0,292.16,296.36,0.0,0.0,0.000,1366631.9,1366631.9,8407,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563433224,671748.00
07/18/2019 03:00,2,0.000,ALERT,212.83,293.96,60.022,1563433204,"201051344000417","174011545737251",0.00,21.50,0,292.76,296.36,0.0,0.0,0.000,1081053.2,1081053.2,8412,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433226,671749.00
07/18/2019 03:00,2,0.000,ALERT,212.83,294.26,60.017,1563433204,"201051344000685","174011545737251",0.00,21.50,0,293.36,296.66,0.0,0.0,0.000,1372719.1,1372719.1,8393,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433228,671750.00
07/18/2019 03:00,2,0.000,ALERT,212.83,293.96,60.028,1563433204,"201051344000651","174011545737251",0.00,21.00,0,292.76,296.06,0.0,0.0,0.000,1366964.0,1366964.0,8390,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433230,671751.00
07/18/2019 03:00,2,0.000,ALERT,212.61,296.66,60.017,1563433204,"201051344000594","174011545737251",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,1377104.4,1377104.4,8390,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433232,671752.00
07/18/2019 03:00,2,0.000,ALERT,212.83,295.76,60.017,1563433204,"201051344000469","174011545737251",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,1357220.6,1357220.6,8397,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563433234,671753.00
07/18/2019 03:00,2,0.000,ALERT,212.61,294.56,60.054,1563433204,"201051344000585","174011545737251",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,1382332.0,1382332.0,8386,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433236,671754.00
07/18/2019 03:00,2,0.000,ALERT,213.29,295.46,60.022,1563433204,"201051344000853","174011545737251",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,1380030.2,1380030.2,8396,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433237,671755.00
07/18/2019 03:00,2,0.000,ALERT,212.83,295.16,60.054,1563433204,"201051344001145","174011545737251",0.00,21.30,0,293.66,297.26,0.0,0.0,0.000,1381476.9,1381476.9,8413,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433239,671756.00
07/18/2019 03:00,2,0.000,ALERT,212.61,294.56,60.017,1563433204,"201051344000438","174011545737251",0.00,21.30,0,293.36,296.96,0.0,0.0,0.000,1374951.8,1374951.8,8387,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563433241,671757.00
07/18/2019 03:00,2,0.000,ALERT,212.16,294.26,60.017,1563433204,"201051344001135","174011545737251",0.00,21.30,0,293.36,296.96,0.0,0.0,0.000,1362440.6,1362440.6,8384,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433243,671758.00
07/18/2019 03:00,2,0.000,ALERT,212.83,296.36,60.022,1563433204,"201051344000983","174011545737251",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,1378208.2,1378208.2,8389,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433245,671759.00
07/18/2019 03:00,2,0.000,ALERT,212.61,294.26,60.017,1563433204,"201051344001203","174011545737251",0.00,21.50,0,293.06,298.17,0.0,0.0,0.000,1370479.6,1370479.6,8404,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433246,671760.00
07/18/2019 03:00,2,0.000,ALERT,212.38,294.86,60.022,1563433204,"201051344001230","174011545737251",0.00,21.30,0,293.66,296.96,0.0,0.0,0.000,1365161.9,1365161.9,8420,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433248,671761.00
07/18/2019 03:00,2,0.000,ALERT,212.16,294.56,60.038,1563433204,"201051344000646","174011545737251",0.00,21.30,0,292.46,296.36,0.0,0.0,0.000,1359103.9,1359103.9,8404,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563433250,671762.00
07/18/2019 03:00,2,0.000,ALERT,213.06,295.76,60.028,1563433204,"201051344000867","174011545737251",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,1355415.0,1355415.0,8395,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433252,671763.00
07/18/2019 03:00,2,0.000,ALERT,213.29,295.46,60.028,1563433204,"201051344000633","174011545737251",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,1352300.2,1352300.2,8402,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433254,671764.00
07/18/2019 03:00,2,0.000,ALERT,212.16,294.56,60.017,1563433204,"201051344000955","174011545737251",0.00,21.50,0,293.06,296.36,0.0,0.0,0.000,1379806.1,1379806.1,8399,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433255,671765.00
07/18/2019 03:00,2,0.000,ALERT,213.06,295.46,60.022,1563433204,"201051344000648","174011545737251",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,1366052.0,1366052.0,8386,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433257,671766.00
07/18/2019 03:00,2,0.000,ALERT,213.06,295.76,60.022,1563433204,"201051344000645","174011545737251",0.00,21.80,0,294.26,297.57,0.0,0.0,0.000,1371702.8,1371702.8,8391,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433259,671767.00
07/18/2019 03:00,2,0.000,ALERT,212.83,296.36,60.038,1563433204,"201051344000569","174011545737251",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,1388752.5,1388752.5,8392,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563433261,671768.00
07/18/2019 03:00,2,0.000,ALERT,212.83,295.16,59.980,1563433204,"179051228000119","174011545737251",0.00,23.00,0,292.46,297.26,0.0,0.0,0.000,174907.1,174907.1,8470,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563433263,671769.00
07/18/2019 03:15,2,0.000,ALERT,211.93,296.36,60.022,1563434104,"201051344000579","174011545737251",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,1390114.0,1390114.0,8398,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434106,671770.00
07/18/2019 03:15,2,0.000,ALERT,211.25,293.06,60.022,1563434104,"201051344001025","174011545737251",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,1375037.8,1375037.8,8392,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434108,671771.00
07/18/2019 03:15,2,0.000,ALERT,211.48,293.66,60.022,1563434104,"201051344001093","174011545737251",0.00,21.80,0,292.16,296.06,0.0,0.0,0.000,1357008.1,1357008.1,8412,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434110,671772.00
07/18/2019 03:15,2,0.000,ALERT,211.93,295.76,60.022,1563434104,"201051344000458","174011545737251",0.00,21.80,0,293.66,298.17,0.0,0.0,0.000,1370885.4,1370885.4,8383,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434112,671773.00
07/18/2019 03:15,2,0.000,ALERT,211.25,293.96,60.028,1563434104,"201051344000890","174011545737251",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,1372229.1,1372229.1,8395,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434113,671774.00
07/18/2019 03:15,2,0.000,ALERT,211.93,295.76,60.028,1563434104,"201051344000988","174011545737251",0.00,21.50,0,291.25,297.26,0.0,0.0,0.000,1043172.8,1043172.8,8396,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563434115,671775.00
07/18/2019 03:15,2,0.000,ALERT,211.93,294.26,60.017,1563434104,"201051344000582","174011545737251",0.00,21.00,0,293.06,296.96,0.0,0.0,0.000,1349509.5,1349509.5,8386,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563434117,671776.00
07/18/2019 03:15,2,0.000,ALERT,211.93,296.36,60.012,1563434104,"201051344000868","174011545737251",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,1357462.2,1357462.2,8387,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434119,671777.00
07/18/2019 03:15,2,0.000,ALERT,212.38,296.36,60.001,1563434104,"201051344000576","174011545737251",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,1373721.9,1373721.9,8409,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434121,671778.00
07/18/2019 03:15,2,0.000,ALERT,211.93,295.46,60.033,1563434104,"201051344001158","174011545737251",0.00,21.00,0,293.06,296.96,0.0,0.0,0.000,1351126.8,1351126.8,8386,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434123,671779.00
07/18/2019 03:15,2,0.000,ALERT,211.48,292.76,60.065,1563434104,"201051344000917","174011545737251",0.00,22.00,0,290.95,295.46,0.0,0.0,0.000,1366631.9,1366631.9,8409,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434124,671780.00
07/18/2019 03:15,2,0.000,ALERT,211.48,292.76,60.017,1563434104,"201051344000417","174011545737251",0.00,21.50,0,291.85,295.46,0.0,0.0,0.000,1081053.2,1081053.2,8414,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434126,671781.00
07/18/2019 03:15,2,0.000,ALERT,211.70,293.66,60.054,1563434104,"201051344000685","174011545737251",0.00,21.30,0,292.16,296.06,0.0,0.0,0.000,1372719.1,1372719.1,8395,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434128,671782.00
07/18/2019 03:15,2,0.000,ALERT,211.48,292.76,60.012,1563434104,"201051344000651","174011545737251",0.00,20.70,0,291.85,295.76,0.0,0.0,0.000,1366964.0,1366964.0,8392,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434130,671783.00
07/18/2019 03:15,2,0.000,ALERT,211.93,296.66,60.017,1563434104,"201051344000594","174011545737251",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,1377104.4,1377104.4,8392,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434132,671784.00
07/18/2019 03:15,2,0.000,ALERT,212.16,295.46,60.028,1563434104,"201051344000469","174011545737251",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,1357220.6,1357220.6,8399,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563434133,671785.00
07/18/2019 03:15,2,0.000,ALERT,211.48,293.36,60.012,1563434104,"201051344000585","174011545737251",0.00,21.50,0,291.85,296.06,0.0,0.0,0.000,1382332.0,1382332.0,8388,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434135,671786.00
07/18/2019 03:15,2,0.000,ALERT,212.61,295.76,59.975,1563434104,"201051344000853","174011545737251",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,1380030.2,1380030.2,8398,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434137,671787.00
07/18/2019 03:15,2,0.000,ALERT,211.70,293.96,60.017,1563434104,"201051344001145","174011545737251",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,1381476.9,1381476.9,8415,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434139,671788.00
