ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 03:15,2,0.000,ALERT,211.48,293.36,60.054,1563434104,"201051344000438","174011545737251",0.00,21.00,0,292.16,296.36,0.0,0.0,0.000,1374951.8,1374951.8,8389,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434141,671789.00
07/18/2019 03:15,2,0.000,ALERT,211.03,293.36,59.985,1563434104,"201051344001135","174011545737251",0.00,21.30,0,292.46,296.36,0.0,0.0,0.000,1362440.6,1362440.6,8386,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434143,671790.00
07/18/2019 03:15,2,0.000,ALERT,212.16,296.06,60.022,1563434104,"201051344000983","174011545737251",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,1378208.2,1378208.2,8391,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563434144,671791.00
07/18/2019 03:15,2,0.000,ALERT,211.25,293.06,59.980,1563434104,"201051344001203","174011545737251",0.00,21.30,0,292.16,297.57,0.0,0.0,0.000,1370479.6,1370479.6,8406,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434146,671792.00
07/18/2019 03:15,2,0.000,ALERT,211.25,293.66,60.012,1563434104,"201051344001230","174011545737251",0.00,21.30,0,292.76,296.36,0.0,0.0,0.000,1365161.9,1365161.9,8422,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434148,671793.00
07/18/2019 03:15,2,0.000,ALERT,211.03,293.36,60.017,1563434104,"201051344000646","174011545737251",0.00,21.30,0,291.55,295.76,0.0,0.0,0.000,1359103.9,1359103.9,8406,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434150,671794.00
07/18/2019 03:15,2,0.000,ALERT,212.38,295.76,60.017,1563434104,"201051344000867","174011545737251",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,1355415.0,1355415.0,8397,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434152,671795.00
07/18/2019 03:15,2,0.000,ALERT,212.61,295.46,60.022,1563434104,"201051344000633","174011545737251",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,1352300.2,1352300.2,8404,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434154,671796.00
07/18/2019 03:15,2,0.000,ALERT,211.03,293.36,60.022,1563434104,"201051344000955","174011545737251",0.00,21.50,0,292.46,295.76,0.0,0.0,0.000,1379806.1,1379806.1,8401,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434155,671797.00
07/18/2019 03:15,2,0.000,ALERT,212.16,295.16,60.022,1563434104,"201051344000648","174011545737251",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,1366052.0,1366052.0,8388,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434157,671798.00
07/18/2019 03:15,2,0.000,ALERT,212.38,295.76,60.017,1563434104,"201051344000645","174011545737251",0.00,21.50,0,293.96,297.26,0.0,0.0,0.000,1371702.8,1371702.8,8393,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563434159,671799.00
07/18/2019 03:15,2,0.000,ALERT,211.93,296.06,60.022,1563434104,"201051344000569","174011545737251",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,1388752.5,1388752.5,8394,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563434161,671800.00
07/18/2019 03:15,2,0.000,ALERT,212.38,295.46,60.028,1563434104,"179051228000119","174011545737251",0.00,23.00,0,291.85,296.66,0.0,0.0,0.000,174907.1,174907.1,8472,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563434163,671801.00
07/18/2019 03:30,2,0.000,ALERT,212.61,296.36,60.038,1563435004,"201051344000579","174011545737251",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,1390114.0,1390114.0,8400,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435006,671802.00
07/18/2019 03:30,2,0.000,ALERT,212.83,294.86,60.038,1563435004,"201051344001025","174011545737251",0.00,20.70,0,290.95,296.96,0.0,0.0,0.000,1375037.8,1375037.8,8394,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435008,671803.00
07/18/2019 03:30,2,0.000,ALERT,213.29,295.46,60.038,1563435004,"201051344001093","174011545737251",0.00,21.80,0,291.25,296.36,0.0,0.0,0.000,1357008.1,1357008.1,8414,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435010,671804.00
07/18/2019 03:30,2,0.000,ALERT,212.61,295.76,60.038,1563435004,"201051344000458","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1370885.4,1370885.4,8385,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435012,671805.00
07/18/2019 03:30,2,0.000,ALERT,212.83,295.46,60.038,1563435004,"201051344000890","174011545737251",0.00,21.50,0,291.85,297.57,0.0,0.0,0.000,1372229.1,1372229.1,8397,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435013,671806.00
07/18/2019 03:30,2,0.000,ALERT,212.38,295.46,60.043,1563435004,"201051344000988","174011545737251",0.00,21.30,0,291.25,297.26,0.0,0.0,0.000,1043172.8,1043172.8,8398,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435015,671807.00
07/18/2019 03:30,2,0.000,ALERT,213.51,296.06,60.043,1563435004,"201051344000582","174011545737251",0.00,21.00,0,292.16,296.96,0.0,0.0,0.000,1349509.5,1349509.5,8388,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435017,671808.00
07/18/2019 03:30,2,0.000,ALERT,212.38,296.06,60.017,1563435004,"201051344000868","174011545737251",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,1357462.2,1357462.2,8389,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435019,671809.00
07/18/2019 03:30,2,0.000,ALERT,213.06,296.06,60.043,1563435004,"201051344000576","174011545737251",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,1373721.9,1373721.9,8411,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435021,671810.00
07/18/2019 03:30,2,0.000,ALERT,212.38,295.16,60.059,1563435004,"201051344001158","174011545737251",0.00,21.00,0,293.06,296.96,0.0,0.0,0.000,1351126.8,1351126.8,8388,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435023,671811.00
07/18/2019 03:30,2,0.000,ALERT,213.06,294.86,60.059,1563435004,"201051344000917","174011545737251",0.00,21.80,0,289.75,295.76,0.0,0.0,0.000,1366631.9,1366631.9,8411,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435025,671812.00
07/18/2019 03:30,2,0.000,ALERT,213.06,294.56,60.043,1563435004,"201051344000417","174011545737251",0.00,21.30,0,290.35,295.76,0.0,0.0,0.000,1081053.2,1081053.2,8416,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435026,671813.00
07/18/2019 03:30,2,0.000,ALERT,213.29,295.16,60.001,1563435004,"201051344000685","174011545737251",0.00,21.30,0,290.95,296.36,0.0,0.0,0.000,1372719.1,1372719.1,8397,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435028,671814.00
07/18/2019 03:30,2,0.000,ALERT,213.06,294.56,60.038,1563435004,"201051344000651","174011545737251",0.00,20.70,0,290.65,296.06,0.0,0.0,0.000,1366964.0,1366964.0,8394,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435030,671815.00
07/18/2019 03:30,2,0.000,ALERT,212.38,296.36,60.043,1563435004,"201051344000594","174011545737251",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,1377104.4,1377104.4,8394,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435032,671816.00
07/18/2019 03:30,2,0.000,ALERT,212.61,295.46,60.043,1563435004,"201051344000469","174011545737251",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,1357220.6,1357220.6,8401,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435034,671817.00
07/18/2019 03:30,2,0.000,ALERT,213.06,295.46,60.049,1563435004,"201051344000585","174011545737251",0.00,21.30,0,290.65,296.36,0.0,0.0,0.000,1382332.0,1382332.0,8390,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435035,671818.00
07/18/2019 03:30,2,0.000,ALERT,213.06,295.16,60.070,1563435004,"201051344000853","174011545737251",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,1380030.2,1380030.2,8400,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435037,671819.00
07/18/2019 03:30,2,0.000,ALERT,213.29,295.76,60.006,1563435004,"201051344001145","174011545737251",0.00,21.00,0,291.55,297.26,0.0,0.0,0.000,1381476.9,1381476.9,8417,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435039,671820.00
07/18/2019 03:30,2,0.000,ALERT,213.06,295.16,60.028,1563435004,"201051344000438","174011545737251",0.00,21.00,0,291.25,296.66,0.0,0.0,0.000,1374951.8,1374951.8,8391,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435041,671821.00
07/18/2019 03:30,2,0.000,ALERT,212.61,295.16,60.054,1563435004,"201051344001135","174011545737251",0.00,21.00,0,291.25,296.96,0.0,0.0,0.000,1362440.6,1362440.6,8388,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435043,671822.00
07/18/2019 03:30,2,0.000,ALERT,212.61,295.76,60.033,1563435004,"201051344000983","174011545737251",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,1378208.2,1378208.2,8393,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435045,671823.00
07/18/2019 03:30,2,0.000,ALERT,213.06,294.86,60.049,1563435004,"201051344001203","174011545737251",0.00,21.30,0,290.95,297.87,0.0,0.0,0.000,1370479.6,1370479.6,8408,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435047,671824.00
07/18/2019 03:30,2,0.000,ALERT,212.83,295.46,60.059,1563435004,"201051344001230","174011545737251",0.00,21.00,0,291.25,296.66,0.0,0.0,0.000,1365161.9,1365161.9,8424,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435048,671825.00
07/18/2019 03:30,2,0.000,ALERT,212.38,294.86,60.038,1563435004,"201051344000646","174011545737251",0.00,21.00,0,290.35,296.06,0.0,0.0,0.000,1359103.9,1359103.9,8408,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435050,671826.00
07/18/2019 03:30,2,0.000,ALERT,212.61,295.46,60.070,1563435004,"201051344000867","174011545737251",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,1355415.0,1355415.0,8399,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435052,671827.00
07/18/2019 03:30,2,0.000,ALERT,213.06,295.16,60.028,1563435004,"201051344000633","174011545737251",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,1352300.2,1352300.2,8406,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435054,671828.00
07/18/2019 03:30,2,0.000,ALERT,212.38,295.16,60.043,1563435004,"201051344000955","174011545737251",0.00,21.30,0,290.95,296.36,0.0,0.0,0.000,1379806.1,1379806.1,8403,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435056,671829.00
07/18/2019 03:30,2,0.000,ALERT,212.61,294.86,60.043,1563435004,"201051344000648","174011545737251",0.00,20.70,0,293.36,297.26,0.0,0.0,0.000,1366052.0,1366052.0,8390,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435058,671830.00
07/18/2019 03:30,2,0.000,ALERT,212.83,295.16,59.996,1563435004,"201051344000645","174011545737251",0.00,21.50,0,293.96,297.26,0.0,0.0,0.000,1371702.8,1371702.8,8395,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435059,671831.00
07/18/2019 03:30,2,0.000,ALERT,212.38,296.06,60.001,1563435004,"201051344000569","174011545737251",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,1388752.5,1388752.5,8396,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435061,671832.00
07/18/2019 03:30,2,0.000,ALERT,212.61,295.16,60.065,1563435004,"179051228000119","174011545737251",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,174907.1,174907.1,8474,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563435063,671833.00
07/18/2019 03:45,2,0.000,ALERT,211.70,295.76,59.980,1563435904,"201051344000579","174011545737251",0.00,21.50,0,294.26,300.87,0.0,0.0,0.000,1390114.0,1390114.0,8402,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435906,671834.00
07/18/2019 03:45,2,0.000,ALERT,211.25,292.76,60.006,1563435904,"201051344001025","174011545737251",0.00,21.00,0,291.85,296.96,0.0,0.0,0.000,1375037.8,1375037.8,8396,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435908,671835.00
07/18/2019 03:45,2,0.000,ALERT,211.48,293.66,60.054,1563435904,"201051344001093","174011545737251",0.00,21.80,0,292.46,296.36,0.0,0.0,0.000,1357008.1,1357008.1,8416,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435910,671836.00
07/18/2019 03:45,2,0.000,ALERT,211.93,295.46,60.012,1563435904,"201051344000458","174011545737251",0.00,21.80,0,293.96,300.27,0.0,0.0,0.000,1370885.4,1370885.4,8387,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435912,671837.00
07/18/2019 03:45,2,0.000,ALERT,211.25,293.96,60.017,1563435904,"201051344000890","174011545737251",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,1372229.1,1372229.1,8399,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435914,671838.00
07/18/2019 03:45,2,0.000,ALERT,211.93,295.76,60.022,1563435904,"201051344000988","174011545737251",0.00,21.50,0,290.95,300.27,0.0,0.0,0.000,1043172.8,1043172.8,8400,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435915,671839.00
07/18/2019 03:45,2,0.000,ALERT,211.70,294.26,60.012,1563435904,"201051344000582","174011545737251",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,1349509.5,1349509.5,8390,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435917,671840.00
07/18/2019 03:45,2,0.000,ALERT,211.93,296.36,59.990,1563435904,"201051344000868","174011545737251",0.00,21.30,0,294.26,300.87,0.0,0.0,0.000,1357462.2,1357462.2,8391,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435919,671841.00
07/18/2019 03:45,2,0.000,ALERT,212.38,296.06,59.985,1563435904,"201051344000576","174011545737251",0.00,21.30,0,293.36,300.57,0.0,0.0,0.000,1373721.9,1373721.9,8413,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435921,671842.00
07/18/2019 03:45,2,0.000,ALERT,212.16,295.46,60.012,1563435904,"201051344001158","174011545737251",0.00,21.00,0,292.76,299.97,0.0,0.0,0.000,1351126.8,1351126.8,8390,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435923,671843.00
07/18/2019 03:45,2,0.000,ALERT,211.48,293.06,60.017,1563435904,"201051344000917","174011545737251",0.00,22.00,0,291.25,295.76,0.0,0.0,0.000,1366631.9,1366631.9,8413,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435925,671844.00
07/18/2019 03:45,2,0.000,ALERT,211.48,293.06,60.059,1563435904,"201051344000417","174011545737251",0.00,21.50,0,291.85,295.76,0.0,0.0,0.000,1081053.2,1081053.2,8418,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435926,671845.00
07/18/2019 03:45,2,0.000,ALERT,211.70,293.66,60.038,1563435904,"201051344000685","174011545737251",0.00,21.30,0,292.46,296.36,0.0,0.0,0.000,1372719.1,1372719.1,8399,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435928,671846.00
07/18/2019 03:45,2,0.000,ALERT,211.70,293.06,60.038,1563435904,"201051344000651","174011545737251",0.00,20.70,0,291.85,295.76,0.0,0.0,0.000,1366964.0,1366964.0,8396,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435930,671847.00
07/18/2019 03:45,2,0.000,ALERT,211.93,296.36,59.996,1563435904,"201051344000594","174011545737251",0.00,21.30,0,293.36,301.17,0.0,0.0,0.000,1377104.4,1377104.4,8396,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435932,671848.00
07/18/2019 03:45,2,0.000,ALERT,212.16,295.76,60.022,1563435904,"201051344000469","174011545737251",0.00,20.70,0,292.46,299.97,0.0,0.0,0.000,1357220.6,1357220.6,8403,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435934,671849.00
07/18/2019 03:45,2,0.000,ALERT,211.70,293.96,60.070,1563435904,"201051344000585","174011545737251",0.00,21.50,0,291.85,296.36,0.0,0.0,0.000,1382332.0,1382332.0,8392,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435936,671850.00
07/18/2019 03:45,2,0.000,ALERT,212.61,295.76,60.022,1563435904,"201051344000853","174011545737251",0.00,21.30,0,293.66,299.97,0.0,0.0,0.000,1380030.2,1380030.2,8402,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435937,671851.00
07/18/2019 03:45,2,0.000,ALERT,211.93,294.56,60.033,1563435904,"201051344001145","174011545737251",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,1381476.9,1381476.9,8419,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435939,671852.00
07/18/2019 03:45,2,0.000,ALERT,211.70,293.96,60.038,1563435904,"201051344000438","174011545737251",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,1374951.8,1374951.8,8393,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435941,671853.00
07/18/2019 03:45,2,0.000,ALERT,211.25,293.96,60.033,1563435904,"201051344001135","174011545737251",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,1362440.6,1362440.6,8390,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435943,671854.00
07/18/2019 03:45,2,0.000,ALERT,211.93,296.06,60.038,1563435904,"201051344000983","174011545737251",0.00,21.50,0,293.96,300.27,0.0,0.0,0.000,1378208.2,1378208.2,8395,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435945,671855.00
07/18/2019 03:45,2,0.000,ALERT,211.70,293.66,60.038,1563435904,"201051344001203","174011545737251",0.00,21.30,0,292.16,297.87,0.0,0.0,0.000,1370479.6,1370479.6,8410,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435946,671856.00
07/18/2019 03:45,2,0.000,ALERT,211.25,293.96,60.043,1563435904,"201051344001230","174011545737251",0.00,21.30,0,292.76,296.36,0.0,0.0,0.000,1365161.9,1365161.9,8426,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435948,671857.00
07/18/2019 03:45,2,0.000,ALERT,210.80,293.36,60.038,1563435904,"201051344000646","174011545737251",0.00,21.30,0,291.55,296.06,0.0,0.0,0.000,1359103.9,1359103.9,8410,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435950,671858.00
07/18/2019 03:45,2,0.000,ALERT,212.16,295.76,60.033,1563435904,"201051344000867","174011545737251",0.00,21.80,0,293.36,300.57,0.0,0.0,0.000,1355415.0,1355415.0,8401,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435952,671859.00
07/18/2019 03:45,2,0.000,ALERT,212.61,295.46,60.049,1563435904,"201051344000633","174011545737251",0.00,21.00,0,291.85,299.97,0.0,0.0,0.000,1352300.2,1352300.2,8408,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435954,671860.00
07/18/2019 03:45,2,0.000,ALERT,211.03,293.66,60.033,1563435904,"201051344000955","174011545737251",0.00,21.50,0,292.46,296.06,0.0,0.0,0.000,1379806.1,1379806.1,8405,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435956,671861.00
07/18/2019 03:45,2,0.000,ALERT,212.16,295.16,60.075,1563435904,"201051344000648","174011545737251",0.00,21.00,0,292.76,299.97,0.0,0.0,0.000,1366052.0,1366052.0,8392,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435958,671862.00
07/18/2019 03:45,2,0.000,ALERT,212.38,295.76,60.033,1563435904,"201051344000645","174011545737251",0.00,21.80,0,293.36,300.27,0.0,0.0,0.000,1371702.8,1371702.8,8397,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563435959,671863.00
07/18/2019 03:45,2,0.000,ALERT,211.93,296.06,60.054,1563435904,"201051344000569","174011545737251",0.00,21.50,0,293.96,300.87,0.0,0.0,0.000,1388752.5,1388752.5,8398,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563435961,671864.00
07/18/2019 03:45,2,0.000,ALERT,212.16,295.16,60.043,1563435904,"179051228000119","174011545737251",0.00,22.80,0,291.55,299.67,0.0,0.0,0.000,174907.1,174907.1,8476,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563435963,671865.00
07/18/2019 04:00,2,0.000,ALERT,211.93,296.36,60.028,1563436805,"201051344000579","174011545737251",0.00,21.80,0,294.26,297.57,0.0,0.0,0.000,1390114.0,1390114.0,8404,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563436807,671866.00
07/18/2019 04:00,2,0.000,ALERT,211.48,293.66,60.033,1563436805,"201051344001025","174011545737251",0.00,21.00,0,290.65,295.76,0.0,0.0,0.000,1375037.8,1375037.8,8398,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436809,671867.00
07/18/2019 04:00,2,0.000,ALERT,211.70,294.26,59.985,1563436805,"201051344001093","174011545737251",0.00,22.00,0,290.95,295.16,0.0,0.0,0.000,1357008.1,1357008.1,8418,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563436811,671868.00
07/18/2019 04:00,2,0.000,ALERT,211.93,296.06,60.012,1563436805,"201051344000458","174011545737251",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,1370885.4,1370885.4,8389,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436813,671869.00
07/18/2019 04:00,2,0.000,ALERT,211.48,294.56,60.033,1563436805,"201051344000890","174011545737251",0.00,21.80,0,291.55,296.06,0.0,0.0,0.000,1372229.1,1372229.1,8401,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436815,671870.00
07/18/2019 04:00,2,0.000,ALERT,211.93,296.06,60.070,1563436805,"201051344000988","174011545737251",0.00,21.50,0,290.95,296.66,0.0,0.0,0.000,1043172.8,1043172.8,8402,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563436816,671871.00
07/18/2019 04:00,2,0.000,ALERT,211.93,294.86,60.033,1563436805,"201051344000582","174011545737251",0.00,21.30,0,292.16,296.06,0.0,0.0,0.000,1349509.5,1349509.5,8392,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436818,671872.00
07/18/2019 04:00,2,0.000,ALERT,211.70,296.36,60.033,1563436805,"201051344000868","174011545737251",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,1357462.2,1357462.2,8393,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436820,671873.00
07/18/2019 04:00,2,0.000,ALERT,212.38,296.36,60.028,1563436805,"201051344000576","174011545737251",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,1373721.9,1373721.9,8415,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436822,671874.00
07/18/2019 04:00,2,0.000,ALERT,211.93,295.46,60.028,1563436805,"201051344001158","174011545737251",0.00,21.30,0,293.36,296.66,0.0,0.0,0.000,1351126.8,1351126.8,8392,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436824,671875.00
07/18/2019 04:00,2,0.000,ALERT,211.70,293.66,59.985,1563436805,"201051344000917","174011545737251",0.00,22.30,0,290.05,294.86,0.0,0.0,0.000,1366631.9,1366631.9,8415,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436825,671876.00
07/18/2019 04:00,2,0.000,ALERT,211.70,293.36,60.028,1563436805,"201051344000417","174011545737251",0.00,21.50,0,290.65,294.56,0.0,0.0,0.000,1081053.2,1081053.2,8420,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563436827,671877.00
07/18/2019 04:00,2,0.000,ALERT,211.93,294.26,59.980,1563436805,"201051344000685","174011545737251",0.00,21.50,0,290.95,295.16,0.0,0.0,0.000,1372719.1,1372719.1,8401,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563436829,671878.00
07/18/2019 04:00,2,0.000,ALERT,211.70,293.36,60.022,1563436805,"201051344000651","174011545737251",0.00,21.00,0,290.95,294.56,0.0,0.0,0.000,1366964.0,1366964.0,8398,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436831,671879.00
07/18/2019 04:00,2,0.000,ALERT,211.70,296.66,60.012,1563436805,"201051344000594","174011545737251",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,1377104.4,1377104.4,8398,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563436833,671880.00
07/18/2019 04:00,2,0.000,ALERT,212.16,295.76,60.001,1563436805,"201051344000469","174011545737251",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,1357220.6,1357220.6,8405,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436834,671881.00
07/18/2019 04:00,2,0.000,ALERT,211.70,294.26,59.985,1563436805,"201051344000585","174011545737251",0.00,21.80,0,290.95,295.16,0.0,0.0,0.000,1382332.0,1382332.0,8394,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563436836,671882.00
07/18/2019 04:00,2,0.000,ALERT,212.61,295.76,59.996,1563436805,"201051344000853","174011545737251",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,1380030.2,1380030.2,8404,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563436838,671883.00
07/18/2019 04:00,2,0.000,ALERT,211.93,294.56,60.054,1563436805,"201051344001145","174011545737251",0.00,21.50,0,292.16,296.06,0.0,0.0,0.000,1381476.9,1381476.9,8421,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563436840,671884.00
07/18/2019 04:00,2,0.000,ALERT,211.70,293.96,60.012,1563436805,"201051344000438","174011545737251",0.00,21.30,0,291.85,295.46,0.0,0.0,0.000,1374951.8,1374951.8,8395,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436842,671885.00
07/18/2019 04:00,2,0.000,ALERT,211.48,293.96,60.017,1563436805,"201051344001135","174011545737251",0.00,21.50,0,291.25,295.76,0.0,0.0,0.000,1362440.6,1362440.6,8392,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563436844,671886.00
07/18/2019 04:00,2,0.000,ALERT,212.16,296.36,59.990,1563436805,"201051344000983","174011545737251",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,1378208.2,1378208.2,8397,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563436845,671887.00
07/18/2019 04:00,2,0.000,ALERT,211.93,293.96,60.028,1563436805,"201051344001203","174011545737251",0.00,21.50,0,291.55,296.66,0.0,0.0,0.000,1370479.6,1370479.6,8412,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436847,671888.00
07/18/2019 04:00,2,0.000,ALERT,211.70,294.56,60.017,1563436805,"201051344001230","174011545737251",0.00,21.50,0,291.55,295.46,0.0,0.0,0.000,1365161.9,1365161.9,8428,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436849,671889.00
07/18/2019 04:00,2,0.000,ALERT,211.48,293.96,60.017,1563436805,"201051344000646","174011545737251",0.00,21.50,0,290.65,294.86,0.0,0.0,0.000,1359103.9,1359103.9,8412,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436851,671890.00
07/18/2019 04:00,2,0.000,ALERT,212.38,296.06,60.017,1563436805,"201051344000867","174011545737251",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,1355415.0,1355415.0,8403,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436853,671891.00
07/18/2019 04:00,2,0.000,ALERT,212.61,295.46,60.022,1563436805,"201051344000633","174011545737251",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,1352300.2,1352300.2,8410,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436855,671892.00
07/18/2019 04:00,2,0.000,ALERT,211.48,294.26,60.017,1563436805,"201051344000955","174011545737251",0.00,21.80,0,291.25,295.16,0.0,0.0,0.000,1379806.1,1379806.1,8407,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436857,671893.00
07/18/2019 04:00,2,0.000,ALERT,212.38,295.16,60.022,1563436805,"201051344000648","174011545737251",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,1366052.0,1366052.0,8394,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436858,671894.00
07/18/2019 04:00,2,0.000,ALERT,212.61,295.76,60.059,1563436805,"201051344000645","174011545737251",0.00,21.80,0,293.96,296.96,0.0,0.0,0.000,1371702.8,1371702.8,8399,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436860,671895.00
07/18/2019 04:00,2,0.000,ALERT,212.16,296.36,60.017,1563436805,"201051344000569","174011545737251",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,1388752.5,1388752.5,8400,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563436862,671896.00
07/18/2019 04:00,2,0.000,ALERT,212.16,295.16,60.054,1563436805,"179051228000119","174011545737251",0.00,23.30,0,291.85,296.66,0.0,0.0,0.000,174907.1,174907.1,8478,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563436864,671897.00
07/18/2019 04:15,2,0.000,ALERT,212.38,296.06,60.033,1563437704,"201051344000579","174011545737251",0.00,22.00,0,294.56,297.87,0.0,0.0,0.000,1390114.0,1390114.0,8406,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437706,671898.00
07/18/2019 04:15,2,0.000,ALERT,212.83,294.26,60.028,1563437704,"201051344001025","174011545737251",0.00,21.30,0,291.55,296.66,0.0,0.0,0.000,1375037.8,1375037.8,8400,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437708,671899.00
07/18/2019 04:15,2,0.000,ALERT,212.83,295.16,60.033,1563437704,"201051344001093","174011545737251",0.00,22.30,0,291.85,296.06,0.0,0.0,0.000,1357008.1,1357008.1,8420,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437710,671900.00
07/18/2019 04:15,2,0.000,ALERT,212.38,295.46,60.043,1563437704,"201051344000458","174011545737251",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,1370885.4,1370885.4,8391,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437712,671901.00
07/18/2019 04:15,2,0.000,ALERT,212.61,295.46,60.070,1563437704,"201051344000890","174011545737251",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,1372229.1,1372229.1,8403,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563437714,671902.00
07/18/2019 04:15,2,0.000,ALERT,212.38,295.46,60.033,1563437704,"201051344000988","174011545737251",0.00,22.00,0,291.55,297.26,0.0,0.0,0.000,1043172.8,1043172.8,8404,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437715,671903.00
07/18/2019 04:15,2,0.000,ALERT,213.29,295.76,60.028,1563437704,"201051344000582","174011545737251",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,1349509.5,1349509.5,8394,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437717,671904.00
07/18/2019 04:15,2,0.000,ALERT,212.38,296.06,60.033,1563437704,"201051344000868","174011545737251",0.00,21.80,0,294.56,297.87,0.0,0.0,0.000,1357462.2,1357462.2,8395,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437719,671905.00
07/18/2019 04:15,2,0.000,ALERT,212.83,296.06,60.033,1563437704,"201051344000576","174011545737251",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,1373721.9,1373721.9,8417,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437721,671906.00
07/18/2019 04:15,2,0.000,ALERT,212.38,295.16,60.028,1563437704,"201051344001158","174011545737251",0.00,21.50,0,293.36,296.96,0.0,0.0,0.000,1351126.8,1351126.8,8394,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437723,671907.00
07/18/2019 04:15,2,0.000,ALERT,212.83,294.56,60.028,1563437704,"201051344000917","174011545737251",0.00,22.30,0,290.65,295.76,0.0,0.0,0.000,1366631.9,1366631.9,8417,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563437725,671908.00
07/18/2019 04:15,2,0.000,ALERT,213.06,294.56,60.033,1563437704,"201051344000417","174011545737251",0.00,21.80,0,291.25,295.46,0.0,0.0,0.000,1081053.2,1081053.2,8422,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437726,671909.00
07/18/2019 04:15,2,0.000,ALERT,213.06,295.16,60.038,1563437704,"201051344000685","174011545737251",0.00,21.80,0,291.55,296.06,0.0,0.0,0.000,1372719.1,1372719.1,8403,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437728,671910.00
07/18/2019 04:15,2,0.000,ALERT,213.06,294.26,60.028,1563437704,"201051344000651","174011545737251",0.00,21.30,0,291.55,295.76,0.0,0.0,0.000,1366964.0,1366964.0,8400,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437730,671911.00
07/18/2019 04:15,2,0.000,ALERT,212.38,296.36,60.028,1563437704,"201051344000594","174011545737251",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,1377104.4,1377104.4,8400,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437732,671912.00
07/18/2019 04:15,2,0.000,ALERT,212.61,295.16,60.033,1563437704,"201051344000469","174011545737251",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,1357220.6,1357220.6,8407,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437734,671913.00
07/18/2019 04:15,2,0.000,ALERT,213.06,295.16,60.038,1563437704,"201051344000585","174011545737251",0.00,22.00,0,291.25,296.36,0.0,0.0,0.000,1382332.0,1382332.0,8396,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437736,671914.00
07/18/2019 04:15,2,0.000,ALERT,213.06,295.46,60.033,1563437704,"201051344000853","174011545737251",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,1380030.2,1380030.2,8406,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437737,671915.00
07/18/2019 04:15,2,0.000,ALERT,213.29,295.46,60.033,1563437704,"201051344001145","174011545737251",0.00,21.50,0,292.46,297.26,0.0,0.0,0.000,1381476.9,1381476.9,8423,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437739,671916.00
07/18/2019 04:15,2,0.000,ALERT,213.06,295.16,60.033,1563437704,"201051344000438","174011545737251",0.00,21.50,0,292.16,296.66,0.0,0.0,0.000,1374951.8,1374951.8,8397,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563437741,671917.00
07/18/2019 04:15,2,0.000,ALERT,212.61,295.16,60.022,1563437704,"201051344001135","174011545737251",0.00,21.80,0,292.16,296.66,0.0,0.0,0.000,1362440.6,1362440.6,8394,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437743,671918.00
07/18/2019 04:15,2,0.000,ALERT,212.83,296.06,60.038,1563437704,"201051344000983","174011545737251",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,1378208.2,1378208.2,8399,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437745,671919.00
07/18/2019 04:15,2,0.000,ALERT,213.06,294.86,60.028,1563437704,"201051344001203","174011545737251",0.00,21.80,0,291.85,297.87,0.0,0.0,0.000,1370479.6,1370479.6,8414,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437746,671920.00
07/18/2019 04:15,2,0.000,ALERT,212.83,295.16,59.985,1563437704,"201051344001230","174011545737251",0.00,21.50,0,292.16,296.36,0.0,0.0,0.000,1365161.9,1365161.9,8430,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563437748,671921.00
07/18/2019 04:15,2,0.000,ALERT,212.38,294.56,60.033,1563437704,"201051344000646","174011545737251",0.00,21.50,0,291.25,295.76,0.0,0.0,0.000,1359103.9,1359103.9,8414,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437750,671922.00
07/18/2019 04:15,2,0.000,ALERT,212.83,295.76,60.022,1563437704,"201051344000867","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1355415.0,1355415.0,8405,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437752,671923.00
07/18/2019 04:15,2,0.000,ALERT,213.06,295.46,60.033,1563437704,"201051344000633","174011545737251",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,1352300.2,1352300.2,8412,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437754,671924.00
07/18/2019 04:15,2,0.000,ALERT,212.38,294.86,60.059,1563437704,"201051344000955","174011545737251",0.00,21.80,0,291.85,296.06,0.0,0.0,0.000,1379806.1,1379806.1,8409,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437756,671925.00
07/18/2019 04:15,2,0.000,ALERT,212.83,295.16,60.022,1563437704,"201051344000648","174011545737251",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,1366052.0,1366052.0,8396,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563437758,671926.00
07/18/2019 04:15,2,0.000,ALERT,213.06,295.76,60.022,1563437704,"201051344000645","174011545737251",0.00,22.00,0,293.96,297.57,0.0,0.0,0.000,1371702.8,1371702.8,8401,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563437760,671927.00
07/18/2019 04:15,2,0.000,ALERT,212.61,296.36,60.033,1563437704,"201051344000569","174011545737251",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,1388752.5,1388752.5,8402,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563437761,671928.00
07/18/2019 04:15,2,0.000,ALERT,213.06,295.46,60.001,1563437704,"179051228000119","174011545737251",0.00,23.30,0,292.46,296.96,0.0,0.0,0.000,174907.1,174907.1,8480,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563437763,671929.00
07/18/2019 04:30,2,0.000,ALERT,211.48,295.46,60.028,1563438604,"201051344000579","174011545737251",0.00,22.00,0,294.26,299.67,0.0,0.0,0.000,1390114.0,1390114.0,8408,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438606,671930.00
07/18/2019 04:30,2,0.000,ALERT,211.03,293.36,60.065,1563438604,"201051344001025","174011545737251",0.00,21.30,0,292.16,296.96,0.0,0.0,0.000,1375037.8,1375037.8,8402,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563438608,671931.00
07/18/2019 04:30,2,0.000,ALERT,211.25,293.96,60.022,1563438604,"201051344001093","174011545737251",0.00,22.30,0,292.76,296.36,0.0,0.0,0.000,1357008.1,1357008.1,8422,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438609,671932.00
07/18/2019 04:30,2,0.000,ALERT,211.48,295.16,60.049,1563438604,"201051344000458","174011545737251",0.00,22.30,0,293.66,299.37,0.0,0.0,0.000,1370885.4,1370885.4,8393,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438611,671933.00
