ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 04:30,2,0.000,ALERT,211.25,294.26,60.017,1563438604,"201051344000890","174011545737251",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,1372229.1,1372229.1,8405,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438613,671934.00
07/18/2019 04:30,2,0.000,ALERT,211.48,294.56,60.017,1563438604,"201051344000988","174011545737251",0.00,22.00,0,290.95,299.07,0.0,0.0,0.000,1043172.8,1043172.8,8406,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563438615,671935.00
07/18/2019 04:30,2,0.000,ALERT,211.93,294.56,60.012,1563438604,"201051344000582","174011545737251",0.00,21.50,0,293.36,296.96,0.0,0.0,0.000,1349509.5,1349509.5,8396,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563438617,671936.00
07/18/2019 04:30,2,0.000,ALERT,211.70,295.46,60.028,1563438604,"201051344000868","174011545737251",0.00,21.80,0,293.96,299.97,0.0,0.0,0.000,1357462.2,1357462.2,8397,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438619,671937.00
07/18/2019 04:30,2,0.000,ALERT,212.16,295.16,60.022,1563438604,"201051344000576","174011545737251",0.00,21.80,0,293.36,299.67,0.0,0.0,0.000,1373721.9,1373721.9,8419,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563438621,671938.00
07/18/2019 04:30,2,0.000,ALERT,211.48,294.26,60.022,1563438604,"201051344001158","174011545737251",0.00,21.50,0,292.76,298.77,0.0,0.0,0.000,1351126.8,1351126.8,8396,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438623,671939.00
07/18/2019 04:30,2,0.000,ALERT,211.25,293.36,60.012,1563438604,"201051344000917","174011545737251",0.00,22.50,0,291.55,296.06,0.0,0.0,0.000,1366631.9,1366631.9,8419,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438624,671940.00
07/18/2019 04:30,2,0.000,ALERT,211.25,293.06,60.022,1563438604,"201051344000417","174011545737251",0.00,21.80,0,292.16,295.76,0.0,0.0,0.000,1081053.2,1081053.2,8424,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563438626,671941.00
07/18/2019 04:30,2,0.000,ALERT,211.48,293.66,60.017,1563438604,"201051344000685","174011545737251",0.00,22.00,0,292.46,296.36,0.0,0.0,0.000,1372719.1,1372719.1,8405,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438628,671942.00
07/18/2019 04:30,2,0.000,ALERT,211.25,293.06,60.022,1563438604,"201051344000651","174011545737251",0.00,21.30,0,292.16,296.36,0.0,0.0,0.000,1366964.0,1366964.0,8402,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438630,671943.00
07/18/2019 04:30,2,0.000,ALERT,211.48,295.76,60.022,1563438604,"201051344000594","174011545737251",0.00,21.80,0,293.36,299.97,0.0,0.0,0.000,1377104.4,1377104.4,8402,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438632,671944.00
07/18/2019 04:30,2,0.000,ALERT,211.70,294.56,60.017,1563438604,"201051344000469","174011545737251",0.00,21.30,0,292.46,298.77,0.0,0.0,0.000,1357220.6,1357220.6,8409,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438633,671945.00
07/18/2019 04:30,2,0.000,ALERT,211.48,293.96,59.996,1563438604,"201051344000585","174011545737251",0.00,22.00,0,292.46,296.36,0.0,0.0,0.000,1382332.0,1382332.0,8398,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563438635,671946.00
07/18/2019 04:30,2,0.000,ALERT,212.16,294.86,60.006,1563438604,"201051344000853","174011545737251",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,1380030.2,1380030.2,8408,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438637,671947.00
07/18/2019 04:30,2,0.000,ALERT,211.70,294.26,60.022,1563438604,"201051344001145","174011545737251",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,1381476.9,1381476.9,8425,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438639,671948.00
07/18/2019 04:30,2,0.000,ALERT,211.48,293.66,60.017,1563438604,"201051344000438","174011545737251",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,1374951.8,1374951.8,8399,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563438641,671949.00
07/18/2019 04:30,2,0.000,ALERT,211.03,293.96,60.038,1563438604,"201051344001135","174011545737251",0.00,21.80,0,293.06,296.96,0.0,0.0,0.000,1362440.6,1362440.6,8396,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438643,671950.00
07/18/2019 04:30,2,0.000,ALERT,211.70,295.16,60.022,1563438604,"201051344000983","174011545737251",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,1378208.2,1378208.2,8401,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563438645,671951.00
07/18/2019 04:30,2,0.000,ALERT,211.48,293.66,60.054,1563438604,"201051344001203","174011545737251",0.00,21.80,0,292.76,298.17,0.0,0.0,0.000,1370479.6,1370479.6,8416,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438646,671952.00
07/18/2019 04:30,2,0.000,ALERT,211.25,294.26,60.022,1563438604,"201051344001230","174011545737251",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,1365161.9,1365161.9,8432,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563438648,671953.00
07/18/2019 04:30,2,0.000,ALERT,210.80,293.66,60.028,1563438604,"201051344000646","174011545737251",0.00,21.80,0,291.85,296.06,0.0,0.0,0.000,1359103.9,1359103.9,8416,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563438650,671954.00
07/18/2019 04:30,2,0.000,ALERT,211.93,294.86,60.059,1563438604,"201051344000867","174011545737251",0.00,22.00,0,293.66,299.37,0.0,0.0,0.000,1355415.0,1355415.0,8407,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438652,671955.00
07/18/2019 04:30,2,0.000,ALERT,212.38,294.56,60.033,1563438604,"201051344000633","174011545737251",0.00,21.50,0,291.85,299.07,0.0,0.0,0.000,1352300.2,1352300.2,8414,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438654,671956.00
07/18/2019 04:30,2,0.000,ALERT,211.03,293.96,60.022,1563438604,"201051344000955","174011545737251",0.00,21.80,0,292.46,296.06,0.0,0.0,0.000,1379806.1,1379806.1,8411,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438655,671957.00
07/18/2019 04:30,2,0.000,ALERT,211.93,294.56,60.022,1563438604,"201051344000648","174011545737251",0.00,21.50,0,293.36,298.77,0.0,0.0,0.000,1366052.0,1366052.0,8398,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438657,671958.00
07/18/2019 04:30,2,0.000,ALERT,212.16,294.86,60.059,1563438604,"201051344000645","174011545737251",0.00,22.00,0,293.66,299.07,0.0,0.0,0.000,1371702.8,1371702.8,8403,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438659,671959.00
07/18/2019 04:30,2,0.000,ALERT,211.70,295.46,60.022,1563438604,"201051344000569","174011545737251",0.00,22.00,0,294.26,299.67,0.0,0.0,0.000,1388752.5,1388752.5,8404,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563438661,671960.00
07/18/2019 04:30,2,0.000,ALERT,211.93,294.26,60.028,1563438604,"179051228000119","174011545737251",0.00,23.50,0,292.16,298.77,0.0,0.0,0.000,174907.1,174907.1,8482,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563438663,671961.00
07/18/2019 04:45,2,0.000,ALERT,212.61,296.36,60.022,1563439504,"201051344000579","174011545737251",0.00,22.00,0,293.66,297.57,0.0,0.0,0.000,1390114.0,1390114.0,8410,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439506,671962.00
07/18/2019 04:45,2,0.000,ALERT,212.83,294.56,60.001,1563439504,"201051344001025","174011545737251",0.00,21.30,0,291.25,297.57,0.0,0.0,0.000,1375037.8,1375037.8,8404,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439508,671963.00
07/18/2019 04:45,2,0.000,ALERT,213.06,295.46,60.028,1563439504,"201051344001093","174011545737251",0.00,22.30,0,291.55,297.57,0.0,0.0,0.000,1357008.1,1357008.1,8424,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439510,671964.00
07/18/2019 04:45,2,0.000,ALERT,212.38,295.46,60.022,1563439504,"201051344000458","174011545737251",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,1370885.4,1370885.4,8395,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439512,671965.00
07/18/2019 04:45,2,0.000,ALERT,212.61,295.76,60.033,1563439504,"201051344000890","174011545737251",0.00,21.80,0,291.85,298.17,0.0,0.0,0.000,1372229.1,1372229.1,8407,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439513,671966.00
07/18/2019 04:45,2,0.000,ALERT,212.38,295.46,60.022,1563439504,"201051344000988","174011545737251",0.00,21.80,0,290.35,296.66,0.0,0.0,0.000,1043172.8,1043172.8,8408,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439515,671967.00
07/18/2019 04:45,2,0.000,ALERT,213.29,295.76,60.028,1563439504,"201051344000582","174011545737251",0.00,21.50,0,292.16,298.47,0.0,0.0,0.000,1349509.5,1349509.5,8398,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439517,671968.00
07/18/2019 04:45,2,0.000,ALERT,212.38,296.06,60.043,1563439504,"201051344000868","174011545737251",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,1357462.2,1357462.2,8399,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439519,671969.00
07/18/2019 04:45,2,0.000,ALERT,212.83,295.76,60.049,1563439504,"201051344000576","174011545737251",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,1373721.9,1373721.9,8421,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439521,671970.00
07/18/2019 04:45,2,0.000,ALERT,212.38,295.16,60.017,1563439504,"201051344001158","174011545737251",0.00,21.50,0,292.16,296.66,0.0,0.0,0.000,1351126.8,1351126.8,8398,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439523,671971.00
07/18/2019 04:45,2,0.000,ALERT,212.83,294.56,59.985,1563439504,"201051344000917","174011545737251",0.00,22.30,0,290.35,296.96,0.0,0.0,0.000,1366631.9,1366631.9,8421,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439524,671972.00
07/18/2019 04:45,2,0.000,ALERT,212.83,294.26,60.017,1563439504,"201051344000417","174011545737251",0.00,21.80,0,290.95,296.96,0.0,0.0,0.000,1081053.2,1081053.2,8426,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439526,671973.00
07/18/2019 04:45,2,0.000,ALERT,213.06,295.16,60.028,1563439504,"201051344000685","174011545737251",0.00,21.80,0,291.25,297.87,0.0,0.0,0.000,1372719.1,1372719.1,8407,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439528,671974.00
07/18/2019 04:45,2,0.000,ALERT,212.83,294.26,60.022,1563439504,"201051344000651","174011545737251",0.00,21.00,0,290.95,296.96,0.0,0.0,0.000,1366964.0,1366964.0,8404,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439530,671975.00
07/18/2019 04:45,2,0.000,ALERT,212.38,296.36,60.012,1563439504,"201051344000594","174011545737251",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,1377104.4,1377104.4,8404,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563439532,671976.00
07/18/2019 04:45,2,0.000,ALERT,212.38,294.86,60.038,1563439504,"201051344000469","174011545737251",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,1357220.6,1357220.6,8411,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563439533,671977.00
07/18/2019 04:45,2,0.000,ALERT,213.06,295.16,60.022,1563439504,"201051344000585","174011545737251",0.00,22.00,0,290.95,297.87,0.0,0.0,0.000,1382332.0,1382332.0,8400,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439535,671978.00
07/18/2019 04:45,2,0.000,ALERT,213.06,295.46,60.028,1563439504,"201051344000853","174011545737251",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,1380030.2,1380030.2,8410,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563439537,671979.00
07/18/2019 04:45,2,0.000,ALERT,213.06,295.46,60.022,1563439504,"201051344001145","174011545737251",0.00,21.50,0,291.85,298.17,0.0,0.0,0.000,1381476.9,1381476.9,8427,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439539,671980.00
07/18/2019 04:45,2,0.000,ALERT,212.83,294.86,60.022,1563439504,"201051344000438","174011545737251",0.00,21.50,0,291.55,297.57,0.0,0.0,0.000,1374951.8,1374951.8,8401,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439541,671981.00
07/18/2019 04:45,2,0.000,ALERT,212.61,294.86,60.012,1563439504,"201051344001135","174011545737251",0.00,21.50,0,291.55,297.57,0.0,0.0,0.000,1362440.6,1362440.6,8398,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563439543,671982.00
07/18/2019 04:45,2,0.000,ALERT,212.83,296.06,60.022,1563439504,"201051344000983","174011545737251",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,1378208.2,1378208.2,8403,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439545,671983.00
07/18/2019 04:45,2,0.000,ALERT,212.83,294.56,60.017,1563439504,"201051344001203","174011545737251",0.00,21.50,0,291.55,298.47,0.0,0.0,0.000,1370479.6,1370479.6,8418,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563439546,671984.00
07/18/2019 04:45,2,0.000,ALERT,212.83,295.16,60.022,1563439504,"201051344001230","174011545737251",0.00,21.50,0,291.55,297.87,0.0,0.0,0.000,1365161.9,1365161.9,8434,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439548,671985.00
07/18/2019 04:45,2,0.000,ALERT,212.38,294.86,60.012,1563439504,"201051344000646","174011545737251",0.00,21.50,0,290.65,297.57,0.0,0.0,0.000,1359103.9,1359103.9,8418,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439550,671986.00
07/18/2019 04:45,2,0.000,ALERT,213.06,295.76,60.017,1563439504,"201051344000867","174011545737251",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,1355415.0,1355415.0,8409,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563439552,671987.00
07/18/2019 04:45,2,0.000,ALERT,213.29,295.46,60.017,1563439504,"201051344000633","174011545737251",0.00,21.50,0,290.95,296.36,0.0,0.0,0.000,1352300.2,1352300.2,8416,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563439554,671988.00
07/18/2019 04:45,2,0.000,ALERT,212.61,295.16,60.012,1563439504,"201051344000955","174011545737251",0.00,21.80,0,291.85,297.57,0.0,0.0,0.000,1379806.1,1379806.1,8413,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439555,671989.00
07/18/2019 04:45,2,0.000,ALERT,212.83,295.16,60.017,1563439504,"201051344000648","174011545737251",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,1366052.0,1366052.0,8400,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439557,671990.00
07/18/2019 04:45,2,0.000,ALERT,213.29,295.76,60.012,1563439504,"201051344000645","174011545737251",0.00,22.00,0,293.06,296.96,0.0,0.0,0.000,1371702.8,1371702.8,8405,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439559,671991.00
07/18/2019 04:45,2,0.000,ALERT,212.61,296.06,60.017,1563439504,"201051344000569","174011545737251",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,1388752.5,1388752.5,8406,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563439561,671992.00
07/18/2019 04:45,2,0.000,ALERT,212.83,295.16,60.017,1563439504,"179051228000119","174011545737251",0.00,23.30,0,290.95,296.36,0.0,0.0,0.000,174907.1,174907.1,8484,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563439563,671993.00
07/18/2019 05:00,2,0.000,ALERT,212.38,296.06,60.012,1563440404,"201051344000579","174011545737251",0.00,21.80,0,294.56,297.87,0.0,0.0,0.000,1390114.0,1390114.0,8412,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563440406,671994.00
07/18/2019 05:00,2,0.000,ALERT,212.61,294.26,60.028,1563440404,"201051344001025","174011545737251",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,1375037.8,1375037.8,8406,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440408,671995.00
07/18/2019 05:00,2,0.000,ALERT,212.83,294.86,60.012,1563440404,"201051344001093","174011545737251",0.00,22.00,0,292.76,296.06,0.0,0.0,0.000,1357008.1,1357008.1,8426,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440410,671996.00
07/18/2019 05:00,2,0.000,ALERT,212.38,295.76,60.001,1563440404,"201051344000458","174011545737251",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,1370885.4,1370885.4,8397,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440412,671997.00
07/18/2019 05:00,2,0.000,ALERT,212.61,295.16,60.012,1563440404,"201051344000890","174011545737251",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,1372229.1,1372229.1,8409,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440413,671998.00
07/18/2019 05:00,2,0.000,ALERT,212.16,295.46,60.022,1563440404,"201051344000988","174011545737251",0.00,21.80,0,290.95,296.96,0.0,0.0,0.000,1043172.8,1043172.8,8410,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440415,671999.00
07/18/2019 05:00,2,0.000,ALERT,212.83,295.46,60.043,1563440404,"201051344000582","174011545737251",0.00,21.50,0,293.06,296.96,0.0,0.0,0.000,1349509.5,1349509.5,8400,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440417,672000.00
07/18/2019 05:00,2,0.000,ALERT,212.38,296.06,60.017,1563440404,"201051344000868","174011545737251",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,1357462.2,1357462.2,8401,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440419,672001.00
07/18/2019 05:00,2,0.000,ALERT,212.83,295.76,60.022,1563440404,"201051344000576","174011545737251",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,1373721.9,1373721.9,8423,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563440421,672002.00
07/18/2019 05:00,2,0.000,ALERT,212.38,295.46,60.028,1563440404,"201051344001158","174011545737251",0.00,21.30,0,292.76,296.66,0.0,0.0,0.000,1351126.8,1351126.8,8400,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440423,672003.00
07/18/2019 05:00,2,0.000,ALERT,212.61,294.56,60.017,1563440404,"201051344000917","174011545737251",0.00,22.30,0,291.25,295.76,0.0,0.0,0.000,1366631.9,1366631.9,8423,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563440424,672004.00
07/18/2019 05:00,2,0.000,ALERT,212.83,294.26,60.033,1563440404,"201051344000417","174011545737251",0.00,21.80,0,291.85,295.76,0.0,0.0,0.000,1081053.2,1081053.2,8428,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440426,672005.00
07/18/2019 05:00,2,0.000,ALERT,213.06,295.16,60.028,1563440404,"201051344000685","174011545737251",0.00,21.80,0,292.46,296.36,0.0,0.0,0.000,1372719.1,1372719.1,8409,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440428,672006.00
07/18/2019 05:00,2,0.000,ALERT,212.83,294.26,59.990,1563440404,"201051344000651","174011545737251",0.00,21.00,0,292.16,296.06,0.0,0.0,0.000,1366964.0,1366964.0,8406,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440430,672007.00
07/18/2019 05:00,2,0.000,ALERT,212.16,296.36,60.028,1563440404,"201051344000594","174011545737251",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,1377104.4,1377104.4,8406,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563440432,672008.00
07/18/2019 05:00,2,0.000,ALERT,212.38,295.46,60.028,1563440404,"201051344000469","174011545737251",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,1357220.6,1357220.6,8413,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440434,672009.00
07/18/2019 05:00,2,0.000,ALERT,212.83,295.16,60.028,1563440404,"201051344000585","174011545737251",0.00,21.50,0,291.85,296.36,0.0,0.0,0.000,1382332.0,1382332.0,8402,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440435,672010.00
07/18/2019 05:00,2,0.000,ALERT,213.06,295.46,60.022,1563440404,"201051344000853","174011545737251",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,1380030.2,1380030.2,8412,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563440437,672011.00
07/18/2019 05:00,2,0.000,ALERT,212.83,295.16,60.065,1563440404,"201051344001145","174011545737251",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,1381476.9,1381476.9,8429,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440439,672012.00
07/18/2019 05:00,2,0.000,ALERT,212.61,294.86,60.038,1563440404,"201051344000438","174011545737251",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,1374951.8,1374951.8,8403,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440441,672013.00
07/18/2019 05:00,2,0.000,ALERT,212.38,294.56,60.022,1563440404,"201051344001135","174011545737251",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,1362440.6,1362440.6,8400,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440443,672014.00
07/18/2019 05:00,2,0.000,ALERT,212.38,295.76,59.996,1563440404,"201051344000983","174011545737251",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,1378208.2,1378208.2,8405,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440445,672015.00
07/18/2019 05:00,2,0.000,ALERT,212.61,294.56,60.028,1563440404,"201051344001203","174011545737251",0.00,21.50,0,292.46,297.87,0.0,0.0,0.000,1370479.6,1370479.6,8420,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563440446,672016.00
07/18/2019 05:00,2,0.000,ALERT,212.61,294.86,60.065,1563440404,"201051344001230","174011545737251",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,1365161.9,1365161.9,8436,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440448,672017.00
07/18/2019 05:00,2,0.000,ALERT,212.16,294.56,60.028,1563440404,"201051344000646","174011545737251",0.00,21.50,0,291.85,296.06,0.0,0.0,0.000,1359103.9,1359103.9,8420,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440450,672018.00
07/18/2019 05:00,2,0.000,ALERT,212.61,295.46,60.038,1563440404,"201051344000867","174011545737251",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,1355415.0,1355415.0,8411,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440452,672019.00
07/18/2019 05:00,2,0.000,ALERT,212.83,294.86,60.028,1563440404,"201051344000633","174011545737251",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,1352300.2,1352300.2,8418,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563440454,672020.00
07/18/2019 05:00,2,0.000,ALERT,212.16,294.86,60.038,1563440404,"201051344000955","174011545737251",0.00,21.80,0,292.46,296.36,0.0,0.0,0.000,1379806.1,1379806.1,8415,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440456,672021.00
07/18/2019 05:00,2,0.000,ALERT,212.61,294.86,60.070,1563440404,"201051344000648","174011545737251",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,1366052.0,1366052.0,8402,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563440457,672022.00
07/18/2019 05:00,2,0.000,ALERT,212.83,295.46,60.033,1563440404,"201051344000645","174011545737251",0.00,22.00,0,293.66,296.96,0.0,0.0,0.000,1371702.8,1371702.8,8407,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440459,672023.00
07/18/2019 05:00,2,0.000,ALERT,212.38,295.76,60.070,1563440404,"201051344000569","174011545737251",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,1388752.5,1388752.5,8408,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563440461,672024.00
07/18/2019 05:00,2,0.000,ALERT,212.61,295.16,60.028,1563440404,"179051228000119","174011545737251",0.00,23.30,0,291.55,296.66,0.0,0.0,0.000,174907.1,174907.1,8486,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563440463,672025.00
07/18/2019 05:15,2,0.000,ALERT,211.70,295.16,60.001,1563441304,"201051344000579","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1390114.0,1390114.0,8414,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563441307,672026.00
07/18/2019 05:15,2,0.000,ALERT,211.93,293.66,60.043,1563441304,"201051344001025","174011545737251",0.00,21.00,0,292.16,297.26,0.0,0.0,0.000,1375037.8,1375037.8,8408,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441308,672027.00
07/18/2019 05:15,2,0.000,ALERT,212.16,294.26,60.017,1563441304,"201051344001093","174011545737251",0.00,22.00,0,292.46,296.06,0.0,0.0,0.000,1357008.1,1357008.1,8428,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441310,672028.00
07/18/2019 05:15,2,0.000,ALERT,211.70,294.56,60.022,1563441304,"201051344000458","174011545737251",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,1370885.4,1370885.4,8399,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441312,672029.00
07/18/2019 05:15,2,0.000,ALERT,211.93,294.56,60.012,1563441304,"201051344000890","174011545737251",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,1372229.1,1372229.1,8411,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563441314,672030.00
07/18/2019 05:15,2,0.000,ALERT,211.70,294.56,59.985,1563441304,"201051344000988","174011545737251",0.00,21.80,0,290.95,296.96,0.0,0.0,0.000,1043172.8,1043172.8,8412,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441316,672031.00
07/18/2019 05:15,2,0.000,ALERT,212.38,294.86,60.033,1563441304,"201051344000582","174011545737251",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,1349509.5,1349509.5,8402,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441318,672032.00
07/18/2019 05:15,2,0.000,ALERT,211.70,295.16,60.017,1563441304,"201051344000868","174011545737251",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,1357462.2,1357462.2,8403,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441320,672033.00
07/18/2019 05:15,2,0.000,ALERT,212.38,295.16,59.980,1563441304,"201051344000576","174011545737251",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,1373721.9,1373721.9,8425,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563441321,672034.00
07/18/2019 05:15,2,0.000,ALERT,211.93,294.26,60.022,1563441304,"201051344001158","174011545737251",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,1351126.8,1351126.8,8402,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563441323,672035.00
07/18/2019 05:15,2,0.000,ALERT,212.16,293.66,60.017,1563441304,"201051344000917","174011545737251",0.00,22.30,0,291.25,295.76,0.0,0.0,0.000,1366631.9,1366631.9,8425,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563441325,672036.00
07/18/2019 05:15,2,0.000,ALERT,212.16,293.66,60.012,1563441304,"201051344000417","174011545737251",0.00,21.80,0,291.85,295.76,0.0,0.0,0.000,1081053.2,1081053.2,8430,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441327,672037.00
07/18/2019 05:15,2,0.000,ALERT,212.38,294.26,60.022,1563441304,"201051344000685","174011545737251",0.00,21.50,0,292.16,296.66,0.0,0.0,0.000,1372719.1,1372719.1,8411,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563441329,672038.00
07/18/2019 05:15,2,0.000,ALERT,212.16,293.66,60.017,1563441304,"201051344000651","174011545737251",0.00,21.00,0,291.85,296.06,0.0,0.0,0.000,1366964.0,1366964.0,8408,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441330,672039.00
07/18/2019 05:15,2,0.000,ALERT,211.70,295.46,60.012,1563441304,"201051344000594","174011545737251",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,1377104.4,1377104.4,8408,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441332,672040.00
07/18/2019 05:15,2,0.000,ALERT,211.93,294.56,60.012,1563441304,"201051344000469","174011545737251",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,1357220.6,1357220.6,8415,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441334,672041.00
07/18/2019 05:15,2,0.000,ALERT,212.16,294.26,59.990,1563441304,"201051344000585","174011545737251",0.00,21.80,0,292.16,296.06,0.0,0.0,0.000,1382332.0,1382332.0,8404,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441336,672042.00
07/18/2019 05:15,2,0.000,ALERT,212.61,294.56,60.022,1563441304,"201051344000853","174011545737251",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,1380030.2,1380030.2,8414,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441338,672043.00
07/18/2019 05:15,2,0.000,ALERT,212.38,294.86,60.059,1563441304,"201051344001145","174011545737251",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,1381476.9,1381476.9,8431,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441340,672044.00
07/18/2019 05:15,2,0.000,ALERT,212.16,294.26,60.022,1563441304,"201051344000438","174011545737251",0.00,21.30,0,292.76,296.66,0.0,0.0,0.000,1374951.8,1374951.8,8405,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441342,672045.00
07/18/2019 05:15,2,0.000,ALERT,211.70,294.26,60.017,1563441304,"201051344001135","174011545737251",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,1362440.6,1362440.6,8402,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441343,672046.00
07/18/2019 05:15,2,0.000,ALERT,211.93,295.16,60.028,1563441304,"201051344000983","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1378208.2,1378208.2,8407,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441345,672047.00
07/18/2019 05:15,2,0.000,ALERT,212.16,294.26,59.980,1563441304,"201051344001203","174011545737251",0.00,21.50,0,292.46,298.17,0.0,0.0,0.000,1370479.6,1370479.6,8422,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563441347,672048.00
07/18/2019 05:15,2,0.000,ALERT,211.93,294.56,59.964,1563441304,"201051344001230","174011545737251",0.00,21.50,0,292.46,296.66,0.0,0.0,0.000,1365161.9,1365161.9,8438,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441349,672049.00
07/18/2019 05:15,2,0.000,ALERT,211.70,294.26,60.065,1563441304,"201051344000646","174011545737251",0.00,21.50,0,291.55,295.76,0.0,0.0,0.000,1359103.9,1359103.9,8422,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563441351,672050.00
07/18/2019 05:15,2,0.000,ALERT,212.16,294.56,60.017,1563441304,"201051344000867","174011545737251",0.00,22.00,0,293.06,298.47,0.0,0.0,0.000,1355415.0,1355415.0,8413,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441353,672051.00
07/18/2019 05:15,2,0.000,ALERT,212.38,294.26,60.017,1563441304,"201051344000633","174011545737251",0.00,21.30,0,291.55,296.66,0.0,0.0,0.000,1352300.2,1352300.2,8420,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441354,672052.00
07/18/2019 05:15,2,0.000,ALERT,211.48,294.26,60.012,1563441304,"201051344000955","174011545737251",0.00,21.50,0,292.16,296.36,0.0,0.0,0.000,1379806.1,1379806.1,8417,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441356,672053.00
07/18/2019 05:15,2,0.000,ALERT,211.93,293.96,60.017,1563441304,"201051344000648","174011545737251",0.00,21.30,0,292.76,297.87,0.0,0.0,0.000,1366052.0,1366052.0,8404,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563441358,672054.00
07/18/2019 05:15,2,0.000,ALERT,212.38,294.56,60.006,1563441304,"201051344000645","174011545737251",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,1371702.8,1371702.8,8409,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441360,672055.00
07/18/2019 05:15,2,0.000,ALERT,211.93,295.46,60.012,1563441304,"201051344000569","174011545737251",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,1388752.5,1388752.5,8410,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563441362,672056.00
07/18/2019 05:15,2,0.000,ALERT,211.93,294.26,60.012,1563441304,"179051228000119","174011545737251",0.00,23.30,0,291.55,296.66,0.0,0.0,0.000,174907.1,174907.1,8488,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563441364,672057.00
07/18/2019 05:30,2,0.000,ALERT,211.93,295.46,60.017,1563442204,"201051344000579","174011545737251",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,1390114.0,1390114.0,8416,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442206,672058.00
07/18/2019 05:30,2,0.000,ALERT,211.70,293.36,60.028,1563442204,"201051344001025","174011545737251",0.00,21.00,0,291.25,296.06,0.0,0.0,0.000,1375037.8,1375037.8,8410,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442208,672059.00
07/18/2019 05:30,2,0.000,ALERT,211.70,293.96,60.022,1563442204,"201051344001093","174011545737251",0.00,21.80,0,291.55,295.76,0.0,0.0,0.000,1357008.1,1357008.1,8430,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442210,672060.00
07/18/2019 05:30,2,0.000,ALERT,211.93,295.16,59.996,1563442204,"201051344000458","174011545737251",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,1370885.4,1370885.4,8401,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442211,672061.00
07/18/2019 05:30,2,0.000,ALERT,211.70,294.26,60.022,1563442204,"201051344000890","174011545737251",0.00,21.80,0,292.16,296.66,0.0,0.0,0.000,1372229.1,1372229.1,8413,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563442213,672062.00
07/18/2019 05:30,2,0.000,ALERT,211.93,295.16,60.001,1563442204,"201051344000988","174011545737251",0.00,21.50,0,290.05,296.36,0.0,0.0,0.000,1043172.8,1043172.8,8414,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442215,672063.00
07/18/2019 05:30,2,0.000,ALERT,212.16,294.56,60.028,1563442204,"201051344000582","174011545737251",0.00,21.30,0,292.46,296.36,0.0,0.0,0.000,1349509.5,1349509.5,8404,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563442217,672064.00
07/18/2019 05:30,2,0.000,ALERT,211.93,295.76,60.028,1563442204,"201051344000868","174011545737251",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,1357462.2,1357462.2,8405,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563442219,672065.00
07/18/2019 05:30,2,0.000,ALERT,212.38,295.46,60.043,1563442204,"201051344000576","174011545737251",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,1373721.9,1373721.9,8427,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563442221,672066.00
07/18/2019 05:30,2,0.000,ALERT,211.93,294.86,60.028,1563442204,"201051344001158","174011545737251",0.00,21.00,0,292.16,296.06,0.0,0.0,0.000,1351126.8,1351126.8,8404,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442222,672067.00
07/18/2019 05:30,2,0.000,ALERT,211.93,293.66,60.049,1563442204,"201051344000917","174011545737251",0.00,22.00,0,290.65,295.16,0.0,0.0,0.000,1366631.9,1366631.9,8427,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563442224,672068.00
07/18/2019 05:30,2,0.000,ALERT,211.93,293.36,60.033,1563442204,"201051344000417","174011545737251",0.00,21.50,0,291.25,294.86,0.0,0.0,0.000,1081053.2,1081053.2,8432,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442226,672069.00
07/18/2019 05:30,2,0.000,ALERT,212.16,293.96,60.033,1563442204,"201051344000685","174011545737251",0.00,21.50,0,291.55,295.76,0.0,0.0,0.000,1372719.1,1372719.1,8413,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563442228,672070.00
07/18/2019 05:30,2,0.000,ALERT,211.93,293.36,60.028,1563442204,"201051344000651","174011545737251",0.00,20.70,0,291.25,295.16,0.0,0.0,0.000,1366964.0,1366964.0,8410,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442230,672071.00
07/18/2019 05:30,2,0.000,ALERT,211.93,296.06,60.022,1563442204,"201051344000594","174011545737251",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,1377104.4,1377104.4,8410,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442231,672072.00
07/18/2019 05:30,2,0.000,ALERT,212.16,295.16,60.028,1563442204,"201051344000469","174011545737251",0.00,20.70,0,291.55,296.36,0.0,0.0,0.000,1357220.6,1357220.6,8417,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442233,672073.00
07/18/2019 05:30,2,0.000,ALERT,211.70,293.96,60.028,1563442204,"201051344000585","174011545737251",0.00,21.80,0,291.25,295.76,0.0,0.0,0.000,1382332.0,1382332.0,8406,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442235,672074.00
07/18/2019 05:30,2,0.000,ALERT,212.61,295.16,60.028,1563442204,"201051344000853","174011545737251",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,1380030.2,1380030.2,8416,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442237,672075.00
07/18/2019 05:30,2,0.000,ALERT,211.93,294.26,60.028,1563442204,"201051344001145","174011545737251",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,1381476.9,1381476.9,8433,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442239,672076.00
07/18/2019 05:30,2,0.000,ALERT,211.93,294.26,60.017,1563442204,"201051344000438","174011545737251",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,1374951.8,1374951.8,8407,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442241,672077.00
07/18/2019 05:30,2,0.000,ALERT,211.48,293.96,60.022,1563442204,"201051344001135","174011545737251",0.00,21.30,0,291.85,296.96,0.0,0.0,0.000,1362440.6,1362440.6,8404,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442242,672078.00
