ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 05:30,2,0.000,ALERT,211.93,295.46,59.985,1563442204,"201051344000983","174011545737251",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,1378208.2,1378208.2,8409,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442244,672079.00
07/18/2019 05:30,2,0.000,ALERT,211.93,293.96,60.033,1563442204,"201051344001203","174011545737251",0.00,21.30,0,291.55,297.87,0.0,0.0,0.000,1370479.6,1370479.6,8424,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442246,672080.00
07/18/2019 05:30,2,0.000,ALERT,211.70,294.26,60.022,1563442204,"201051344001230","174011545737251",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,1365161.9,1365161.9,8440,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442248,672081.00
07/18/2019 05:30,2,0.000,ALERT,211.25,293.66,60.012,1563442204,"201051344000646","174011545737251",0.00,21.30,0,291.25,295.76,0.0,0.0,0.000,1359103.9,1359103.9,8424,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563442250,672082.00
07/18/2019 05:30,2,0.000,ALERT,212.38,295.16,60.017,1563442204,"201051344000867","174011545737251",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,1355415.0,1355415.0,8415,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442251,672083.00
07/18/2019 05:30,2,0.000,ALERT,212.61,294.86,60.012,1563442204,"201051344000633","174011545737251",0.00,21.00,0,290.95,296.06,0.0,0.0,0.000,1352300.2,1352300.2,8422,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563442253,672084.00
07/18/2019 05:30,2,0.000,ALERT,211.25,293.66,59.996,1563442204,"201051344000955","174011545737251",0.00,21.50,0,291.55,296.36,0.0,0.0,0.000,1379806.1,1379806.1,8419,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442255,672085.00
07/18/2019 05:30,2,0.000,ALERT,212.16,294.56,60.006,1563442204,"201051344000648","174011545737251",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,1366052.0,1366052.0,8406,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442257,672086.00
07/18/2019 05:30,2,0.000,ALERT,212.38,295.16,60.012,1563442204,"201051344000645","174011545737251",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,1371702.8,1371702.8,8411,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442259,672087.00
07/18/2019 05:30,2,0.000,ALERT,211.93,295.76,59.985,1563442204,"201051344000569","174011545737251",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,1388752.5,1388752.5,8412,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563442261,672088.00
07/18/2019 05:30,2,0.000,ALERT,212.38,294.86,60.006,1563442204,"179051228000119","174011545737251",0.00,23.00,0,290.95,296.06,0.0,0.0,0.000,174907.1,174907.1,8490,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563442262,672089.00
07/18/2019 05:45,2,0.000,ALERT,211.48,294.86,60.006,1563443104,"201051344000579","174011545737251",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,1390114.0,1390114.0,8418,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443106,672090.00
07/18/2019 05:45,2,0.000,ALERT,211.48,293.36,60.006,1563443104,"201051344001025","174011545737251",0.00,20.70,0,290.95,296.96,0.0,0.0,0.000,1375037.8,1375037.8,8412,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443108,672091.00
07/18/2019 05:45,2,0.000,ALERT,211.70,293.96,60.012,1563443104,"201051344001093","174011545737251",0.00,21.80,0,291.25,296.06,0.0,0.0,0.000,1357008.1,1357008.1,8432,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443110,672092.00
07/18/2019 05:45,2,0.000,ALERT,211.48,294.56,60.006,1563443104,"201051344000458","174011545737251",0.00,21.80,0,292.46,297.57,0.0,0.0,0.000,1370885.4,1370885.4,8403,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443112,672093.00
07/18/2019 05:45,2,0.000,ALERT,211.70,294.26,60.001,1563443104,"201051344000890","174011545737251",0.00,21.50,0,291.85,297.57,0.0,0.0,0.000,1372229.1,1372229.1,8415,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443114,672094.00
07/18/2019 05:45,2,0.000,ALERT,211.03,293.96,59.996,1563443104,"201051344000988","174011545737251",0.00,21.50,0,290.05,296.36,0.0,0.0,0.000,1043172.8,1043172.8,8416,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443116,672095.00
07/18/2019 05:45,2,0.000,ALERT,212.16,294.86,59.996,1563443104,"201051344000582","174011545737251",0.00,21.00,0,292.16,296.96,0.0,0.0,0.000,1349509.5,1349509.5,8406,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443118,672096.00
07/18/2019 05:45,2,0.000,ALERT,211.48,294.86,59.975,1563443104,"201051344000868","174011545737251",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,1357462.2,1357462.2,8407,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563443119,672097.00
07/18/2019 05:45,2,0.000,ALERT,211.93,294.86,60.028,1563443104,"201051344000576","174011545737251",0.00,21.30,0,292.76,296.66,0.0,0.0,0.000,1373721.9,1373721.9,8429,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443121,672098.00
07/18/2019 05:45,2,0.000,ALERT,211.48,293.96,60.038,1563443104,"201051344001158","174011545737251",0.00,21.00,0,291.85,296.06,0.0,0.0,0.000,1351126.8,1351126.8,8406,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563443123,672099.00
07/18/2019 05:45,2,0.000,ALERT,211.70,293.36,60.001,1563443104,"201051344000917","174011545737251",0.00,22.00,0,290.35,295.46,0.0,0.0,0.000,1366631.9,1366631.9,8429,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443125,672100.00
07/18/2019 05:45,2,0.000,ALERT,211.93,293.36,60.001,1563443104,"201051344000417","174011545737251",0.00,21.30,0,290.95,295.76,0.0,0.0,0.000,1081053.2,1081053.2,8434,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443127,672101.00
07/18/2019 05:45,2,0.000,ALERT,211.93,293.96,59.996,1563443104,"201051344000685","174011545737251",0.00,21.50,0,291.25,296.66,0.0,0.0,0.000,1372719.1,1372719.1,8415,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443128,672102.00
07/18/2019 05:45,2,0.000,ALERT,211.70,293.06,59.996,1563443104,"201051344000651","174011545737251",0.00,20.70,0,290.95,296.06,0.0,0.0,0.000,1366964.0,1366964.0,8412,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443130,672103.00
07/18/2019 05:45,2,0.000,ALERT,211.25,294.86,59.990,1563443104,"201051344000594","174011545737251",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,1377104.4,1377104.4,8412,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443132,672104.00
07/18/2019 05:45,2,0.000,ALERT,211.48,294.26,60.038,1563443104,"201051344000469","174011545737251",0.00,20.70,0,291.55,296.66,0.0,0.0,0.000,1357220.6,1357220.6,8419,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563443134,672105.00
07/18/2019 05:45,2,0.000,ALERT,211.70,293.96,60.001,1563443104,"201051344000585","174011545737251",0.00,21.30,0,290.65,295.76,0.0,0.0,0.000,1382332.0,1382332.0,8408,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563443136,672106.00
07/18/2019 05:45,2,0.000,ALERT,212.16,294.26,59.996,1563443104,"201051344000853","174011545737251",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,1380030.2,1380030.2,8418,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443138,672107.00
07/18/2019 05:45,2,0.000,ALERT,211.93,293.96,59.996,1563443104,"201051344001145","174011545737251",0.00,21.00,0,292.16,296.06,0.0,0.0,0.000,1381476.9,1381476.9,8435,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443140,672108.00
07/18/2019 05:45,2,0.000,ALERT,211.70,293.66,59.996,1563443104,"201051344000438","174011545737251",0.00,21.00,0,291.85,295.46,0.0,0.0,0.000,1374951.8,1374951.8,8409,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443141,672109.00
07/18/2019 05:45,2,0.000,ALERT,211.25,293.66,60.028,1563443104,"201051344001135","174011545737251",0.00,21.30,0,291.55,295.76,0.0,0.0,0.000,1362440.6,1362440.6,8406,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443143,672110.00
07/18/2019 05:45,2,0.000,ALERT,211.48,294.56,60.006,1563443104,"201051344000983","174011545737251",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,1378208.2,1378208.2,8411,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443145,672111.00
07/18/2019 05:45,2,0.000,ALERT,211.70,293.66,59.996,1563443104,"201051344001203","174011545737251",0.00,21.30,0,291.55,296.96,0.0,0.0,0.000,1370479.6,1370479.6,8426,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443147,672112.00
07/18/2019 05:45,2,0.000,ALERT,211.48,294.26,60.028,1563443104,"201051344001230","174011545737251",0.00,21.30,0,291.55,295.76,0.0,0.0,0.000,1365161.9,1365161.9,8442,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443149,672113.00
07/18/2019 05:45,2,0.000,ALERT,211.03,293.36,59.996,1563443104,"201051344000646","174011545737251",0.00,21.30,0,290.65,295.16,0.0,0.0,0.000,1359103.9,1359103.9,8426,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563443150,672114.00
07/18/2019 05:45,2,0.000,ALERT,211.70,294.26,60.001,1563443104,"201051344000867","174011545737251",0.00,21.80,0,292.16,296.96,0.0,0.0,0.000,1355415.0,1355415.0,8417,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563443152,672115.00
07/18/2019 05:45,2,0.000,ALERT,211.93,293.96,59.990,1563443104,"201051344000633","174011545737251",0.00,21.00,0,290.95,296.06,0.0,0.0,0.000,1352300.2,1352300.2,8424,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563443154,672116.00
07/18/2019 05:45,2,0.000,ALERT,211.25,293.66,60.001,1563443104,"201051344000955","174011545737251",0.00,21.50,0,291.25,295.16,0.0,0.0,0.000,1379806.1,1379806.1,8421,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443156,672117.00
07/18/2019 05:45,2,0.000,ALERT,211.70,293.96,59.964,1563443104,"201051344000648","174011545737251",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,1366052.0,1366052.0,8408,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563443158,672118.00
07/18/2019 05:45,2,0.000,ALERT,211.93,294.26,60.012,1563443104,"201051344000645","174011545737251",0.00,21.50,0,292.46,296.66,0.0,0.0,0.000,1371702.8,1371702.8,8413,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563443160,672119.00
07/18/2019 05:45,2,0.000,ALERT,211.48,295.16,60.028,1563443104,"201051344000569","174011545737251",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,1388752.5,1388752.5,8414,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563443161,672120.00
07/18/2019 05:45,2,0.000,ALERT,211.70,293.96,60.001,1563443104,"179051228000119","174011545737251",0.00,22.80,0,291.25,296.06,0.0,0.0,0.000,174907.1,174907.1,8492,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563443163,672121.00
07/18/2019 06:00,2,0.000,ALERT,211.25,295.16,60.006,1563444004,"201051344000579","174011545737251",0.00,21.50,0,291.85,296.66,0.0,0.0,0.000,1390114.0,1390114.0,8420,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444006,672122.00
07/18/2019 06:00,2,0.000,ALERT,211.48,293.36,60.012,1563444004,"201051344001025","174011545737251",0.00,20.70,0,290.35,295.76,0.0,0.0,0.000,1375037.8,1375037.8,8414,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444008,672123.00
07/18/2019 06:00,2,0.000,ALERT,211.48,293.96,60.006,1563444004,"201051344001093","174011545737251",0.00,21.50,0,290.95,295.46,0.0,0.0,0.000,1357008.1,1357008.1,8434,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444010,672124.00
07/18/2019 06:00,2,0.000,ALERT,211.03,294.56,60.006,1563444004,"201051344000458","174011545737251",0.00,21.80,0,291.55,296.66,0.0,0.0,0.000,1370885.4,1370885.4,8405,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444012,672125.00
07/18/2019 06:00,2,0.000,ALERT,211.48,294.26,60.001,1563444004,"201051344000890","174011545737251",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,1372229.1,1372229.1,8417,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444013,672126.00
07/18/2019 06:00,2,0.000,ALERT,211.25,294.56,60.006,1563444004,"201051344000988","174011545737251",0.00,21.30,0,288.85,295.76,0.0,0.0,0.000,1043172.8,1043172.8,8418,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444015,672127.00
07/18/2019 06:00,2,0.000,ALERT,212.16,294.86,60.006,1563444004,"201051344000582","174011545737251",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,1349509.5,1349509.5,8408,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444017,672128.00
07/18/2019 06:00,2,0.000,ALERT,211.25,295.16,60.043,1563444004,"201051344000868","174011545737251",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,1357462.2,1357462.2,8409,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444019,672129.00
07/18/2019 06:00,2,0.000,ALERT,211.93,295.16,60.006,1563444004,"201051344000576","174011545737251",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,1373721.9,1373721.9,8431,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444021,672130.00
07/18/2019 06:00,2,0.000,ALERT,211.48,294.56,60.001,1563444004,"201051344001158","174011545737251",0.00,20.70,0,290.65,295.46,0.0,0.0,0.000,1351126.8,1351126.8,8408,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444022,672131.00
07/18/2019 06:00,2,0.000,ALERT,211.93,293.66,60.001,1563444004,"201051344000917","174011545737251",0.00,21.80,0,289.75,294.86,0.0,0.0,0.000,1366631.9,1366631.9,8431,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444024,672132.00
07/18/2019 06:00,2,0.000,ALERT,211.93,293.36,60.006,1563444004,"201051344000417","174011545737251",0.00,21.30,0,290.35,294.86,0.0,0.0,0.000,1081053.2,1081053.2,8436,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444026,672133.00
07/18/2019 06:00,2,0.000,ALERT,212.16,294.26,59.959,1563444004,"201051344000685","174011545737251",0.00,21.30,0,290.95,295.46,0.0,0.0,0.000,1372719.1,1372719.1,8417,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444028,672134.00
07/18/2019 06:00,2,0.000,ALERT,211.70,293.36,60.001,1563444004,"201051344000651","174011545737251",0.00,20.30,0,290.35,294.86,0.0,0.0,0.000,1366964.0,1366964.0,8414,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444030,672135.00
07/18/2019 06:00,2,0.000,ALERT,211.25,295.46,60.001,1563444004,"201051344000594","174011545737251",0.00,21.30,0,291.25,296.36,0.0,0.0,0.000,1377104.4,1377104.4,8414,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444032,672136.00
07/18/2019 06:00,2,0.000,ALERT,211.48,294.56,59.990,1563444004,"201051344000469","174011545737251",0.00,20.30,0,290.35,295.46,0.0,0.0,0.000,1357220.6,1357220.6,8421,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444033,672137.00
07/18/2019 06:00,2,0.000,ALERT,211.70,294.26,59.996,1563444004,"201051344000585","174011545737251",0.00,21.30,0,290.35,295.46,0.0,0.0,0.000,1382332.0,1382332.0,8410,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444035,672138.00
07/18/2019 06:00,2,0.000,ALERT,211.93,294.56,59.990,1563444004,"201051344000853","174011545737251",0.00,21.00,0,291.25,296.06,0.0,0.0,0.000,1380030.2,1380030.2,8420,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444037,672139.00
07/18/2019 06:00,2,0.000,ALERT,211.93,294.26,59.990,1563444004,"201051344001145","174011545737251",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,1381476.9,1381476.9,8437,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444039,672140.00
07/18/2019 06:00,2,0.000,ALERT,211.70,293.96,59.985,1563444004,"201051344000438","174011545737251",0.00,21.00,0,290.95,295.76,0.0,0.0,0.000,1374951.8,1374951.8,8411,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444041,672141.00
07/18/2019 06:00,2,0.000,ALERT,211.25,293.96,59.980,1563444004,"201051344001135","174011545737251",0.00,21.00,0,290.95,295.76,0.0,0.0,0.000,1362440.6,1362440.6,8408,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444043,672142.00
07/18/2019 06:00,2,0.000,ALERT,211.48,294.86,59.980,1563444004,"201051344000983","174011545737251",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,1378208.2,1378208.2,8413,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444044,672143.00
07/18/2019 06:00,2,0.000,ALERT,211.70,293.96,59.985,1563444004,"201051344001203","174011545737251",0.00,21.30,0,290.95,296.96,0.0,0.0,0.000,1370479.6,1370479.6,8428,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444046,672144.00
07/18/2019 06:00,2,0.000,ALERT,211.48,294.26,59.975,1563444004,"201051344001230","174011545737251",0.00,21.00,0,291.25,295.76,0.0,0.0,0.000,1365161.9,1365161.9,8444,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444048,672145.00
07/18/2019 06:00,2,0.000,ALERT,211.25,293.96,59.996,1563444004,"201051344000646","174011545737251",0.00,21.00,0,290.35,295.16,0.0,0.0,0.000,1359103.9,1359103.9,8428,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444050,672146.00
07/18/2019 06:00,2,0.000,ALERT,211.70,294.56,59.990,1563444004,"201051344000867","174011545737251",0.00,21.50,0,291.25,296.36,0.0,0.0,0.000,1355415.0,1355415.0,8419,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444052,672147.00
07/18/2019 06:00,2,0.000,ALERT,211.93,294.26,59.996,1563444004,"201051344000633","174011545737251",0.00,20.70,0,289.45,295.16,0.0,0.0,0.000,1352300.2,1352300.2,8426,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444053,672148.00
07/18/2019 06:00,2,0.000,ALERT,211.25,294.26,59.964,1563444004,"201051344000955","174011545737251",0.00,21.30,0,290.95,295.16,0.0,0.0,0.000,1379806.1,1379806.1,8423,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444055,672149.00
07/18/2019 06:00,2,0.000,ALERT,211.70,294.26,59.985,1563444004,"201051344000648","174011545737251",0.00,20.70,0,290.65,296.06,0.0,0.0,0.000,1366052.0,1366052.0,8410,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444057,672150.00
07/18/2019 06:00,2,0.000,ALERT,211.93,294.56,59.985,1563444004,"201051344000645","174011545737251",0.00,21.50,0,291.25,295.76,0.0,0.0,0.000,1371702.8,1371702.8,8415,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444059,672151.00
07/18/2019 06:00,2,0.000,ALERT,211.48,295.16,59.985,1563444004,"201051344000569","174011545737251",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,1388752.5,1388752.5,8416,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444061,672152.00
07/18/2019 06:00,2,0.000,ALERT,211.70,294.26,59.975,1563444004,"179051228000119","174011545737251",0.00,22.80,0,290.05,295.46,0.0,0.0,0.000,174907.1,174907.1,8494,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563444063,672153.00
07/18/2019 06:15,2,0.000,ALERT,210.80,294.26,60.006,1563444904,"201051344000579","174011545737251",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,1390114.0,1390114.0,8422,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444906,672154.00
07/18/2019 06:15,2,0.000,ALERT,211.03,293.36,60.001,1563444904,"201051344001025","174011545737251",0.00,20.30,0,290.95,296.06,0.0,0.0,0.000,1375037.8,1375037.8,8416,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444908,672155.00
07/18/2019 06:15,2,0.000,ALERT,211.03,293.66,59.964,1563444904,"201051344001093","174011545737251",0.00,21.50,0,291.25,295.76,0.0,0.0,0.000,1357008.1,1357008.1,8436,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444909,672156.00
07/18/2019 06:15,2,0.000,ALERT,211.03,293.96,60.006,1563444904,"201051344000458","174011545737251",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,1370885.4,1370885.4,8407,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444911,672157.00
07/18/2019 06:15,2,0.000,ALERT,211.03,294.26,59.996,1563444904,"201051344000890","174011545737251",0.00,21.30,0,291.85,296.36,0.0,0.0,0.000,1372229.1,1372229.1,8419,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444913,672158.00
07/18/2019 06:15,2,0.000,ALERT,210.80,293.66,60.001,1563444904,"201051344000988","174011545737251",0.00,21.00,0,290.35,296.06,0.0,0.0,0.000,1043172.8,1043172.8,8420,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444915,672159.00
07/18/2019 06:15,2,0.000,ALERT,211.48,294.56,60.017,1563444904,"201051344000582","174011545737251",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,1349509.5,1349509.5,8410,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444917,672160.00
07/18/2019 06:15,2,0.000,ALERT,210.80,294.26,60.006,1563444904,"201051344000868","174011545737251",0.00,21.00,0,293.36,296.96,0.0,0.0,0.000,1357462.2,1357462.2,8411,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444919,672161.00
07/18/2019 06:15,2,0.000,ALERT,211.48,294.26,60.001,1563444904,"201051344000576","174011545737251",0.00,20.70,0,292.76,296.36,0.0,0.0,0.000,1373721.9,1373721.9,8433,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444920,672162.00
07/18/2019 06:15,2,0.000,ALERT,211.03,293.36,60.038,1563444904,"201051344001158","174011545737251",0.00,20.70,0,292.16,295.76,0.0,0.0,0.000,1351126.8,1351126.8,8410,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444922,672163.00
07/18/2019 06:15,2,0.000,ALERT,211.25,293.36,60.006,1563444904,"201051344000917","174011545737251",0.00,21.80,0,290.65,295.46,0.0,0.0,0.000,1366631.9,1366631.9,8433,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444924,672164.00
07/18/2019 06:15,2,0.000,ALERT,211.48,293.36,60.043,1563444904,"201051344000417","174011545737251",0.00,21.00,0,290.95,295.16,0.0,0.0,0.000,1081053.2,1081053.2,8438,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444926,672165.00
07/18/2019 06:15,2,0.000,ALERT,211.70,293.96,60.006,1563444904,"201051344000685","174011545737251",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,1372719.1,1372719.1,8419,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444928,672166.00
07/18/2019 06:15,2,0.000,ALERT,211.48,293.36,60.012,1563444904,"201051344000651","174011545737251",0.00,20.30,0,290.95,295.16,0.0,0.0,0.000,1366964.0,1366964.0,8416,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444930,672167.00
07/18/2019 06:15,2,0.000,ALERT,211.03,294.56,60.012,1563444904,"201051344000594","174011545737251",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,1377104.4,1377104.4,8416,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444931,672168.00
07/18/2019 06:15,2,0.000,ALERT,211.25,293.66,60.001,1563444904,"201051344000469","174011545737251",0.00,20.30,0,291.55,295.76,0.0,0.0,0.000,1357220.6,1357220.6,8423,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444933,672169.00
07/18/2019 06:15,2,0.000,ALERT,211.48,294.26,60.001,1563444904,"201051344000585","174011545737251",0.00,21.00,0,291.25,296.06,0.0,0.0,0.000,1382332.0,1382332.0,8412,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444935,672170.00
07/18/2019 06:15,2,0.000,ALERT,211.70,293.66,60.001,1563444904,"201051344000853","174011545737251",0.00,20.70,0,292.76,296.36,0.0,0.0,0.000,1380030.2,1380030.2,8422,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444937,672171.00
07/18/2019 06:15,2,0.000,ALERT,211.70,294.26,60.006,1563444904,"201051344001145","174011545737251",0.00,20.70,0,292.16,296.36,0.0,0.0,0.000,1381476.9,1381476.9,8439,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444939,672172.00
07/18/2019 06:15,2,0.000,ALERT,211.48,293.96,60.043,1563444904,"201051344000438","174011545737251",0.00,20.70,0,291.55,295.76,0.0,0.0,0.000,1374951.8,1374951.8,8413,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444941,672173.00
07/18/2019 06:15,2,0.000,ALERT,211.03,293.96,60.001,1563444904,"201051344001135","174011545737251",0.00,20.70,0,291.55,296.06,0.0,0.0,0.000,1362440.6,1362440.6,8410,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444942,672174.00
07/18/2019 06:15,2,0.000,ALERT,211.03,294.26,60.006,1563444904,"201051344000983","174011545737251",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,1378208.2,1378208.2,8415,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444944,672175.00
07/18/2019 06:15,2,0.000,ALERT,211.25,293.96,60.017,1563444904,"201051344001203","174011545737251",0.00,21.00,0,291.55,297.26,0.0,0.0,0.000,1370479.6,1370479.6,8430,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444946,672176.00
07/18/2019 06:15,2,0.000,ALERT,211.25,294.26,60.006,1563444904,"201051344001230","174011545737251",0.00,21.00,0,291.85,296.36,0.0,0.0,0.000,1365161.9,1365161.9,8446,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444948,672177.00
07/18/2019 06:15,2,0.000,ALERT,210.80,293.66,60.022,1563444904,"201051344000646","174011545737251",0.00,20.70,0,290.95,295.46,0.0,0.0,0.000,1359103.9,1359103.9,8430,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444950,672178.00
07/18/2019 06:15,2,0.000,ALERT,211.03,293.06,60.012,1563444904,"201051344000867","174011545737251",0.00,21.50,0,291.85,296.66,0.0,0.0,0.000,1355415.0,1355415.0,8421,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444952,672179.00
07/18/2019 06:15,2,0.000,ALERT,211.48,292.76,60.006,1563444904,"201051344000633","174011545737251",0.00,20.70,0,290.65,295.46,0.0,0.0,0.000,1352300.2,1352300.2,8428,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444953,672180.00
07/18/2019 06:15,2,0.000,ALERT,210.80,293.66,60.012,1563444904,"201051344000955","174011545737251",0.00,21.00,0,291.55,295.76,0.0,0.0,0.000,1379806.1,1379806.1,8425,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444955,672181.00
07/18/2019 06:15,2,0.000,ALERT,211.03,292.76,60.006,1563444904,"201051344000648","174011545737251",0.00,20.30,0,291.55,296.36,0.0,0.0,0.000,1366052.0,1366052.0,8412,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444957,672182.00
07/18/2019 06:15,2,0.000,ALERT,211.25,293.66,60.012,1563444904,"201051344000645","174011545737251",0.00,21.30,0,292.16,296.06,0.0,0.0,0.000,1371702.8,1371702.8,8417,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563444959,672183.00
07/18/2019 06:15,2,0.000,ALERT,211.03,294.26,60.006,1563444904,"201051344000569","174011545737251",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,1388752.5,1388752.5,8418,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563444961,672184.00
07/18/2019 06:15,2,0.000,ALERT,211.25,293.06,60.017,1563444904,"179051228000119","174011545737251",0.00,22.50,0,290.95,295.76,0.0,0.0,0.000,174907.1,174907.1,8496,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563444963,672185.00
07/18/2019 06:30,2,0.221,ALERT,211.03,333.03,60.006,1563445804,"201051344000579","174011545737251",24.07,21.50,0,292.46,333.93,5.4,3.3,0.000,1390114.2,1390114.2,8424,0,0,0,L,1122011218,1,120.42,121.10,0100,17,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1563445806,672186.00
07/18/2019 06:30,2,0.172,ALERT,211.70,336.04,60.017,1563445804,"201051344001025","174011545737251",23.44,20.70,0,290.95,337.54,4.1,2.0,0.000,1375037.9,1375037.9,8418,0,0,0,L,1122011218,1,120.88,121.10,0100,18,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1563445808,672187.00
07/18/2019 06:30,2,0.197,ALERT,211.93,318.91,60.038,1563445804,"201051344001093","174011545737251",23.22,21.50,0,291.25,331.23,4.7,2.6,0.000,1357008.3,1357008.3,8438,0,0,0,L,1122011218,1,121.33,120.88,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1563445809,672188.00
07/18/2019 06:30,2,0.152,ALERT,211.03,328.52,60.054,1563445804,"201051344000458","174011545737251",26.24,21.80,0,291.55,331.23,4.1,2.0,0.000,1370885.5,1370885.5,8409,0,0,0,L,1122011218,1,120.42,121.33,0100,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563445811,672189.00
07/18/2019 06:30,2,0.189,ALERT,211.70,338.74,60.012,1563445804,"201051344000890","174011545737251",24.41,21.50,0,291.85,339.65,4.7,2.6,0.000,1372229.2,1372229.2,8421,0,0,0,L,1122011218,1,121.33,120.42,0100,21,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1563445813,672190.00
07/18/2019 06:30,2,0.096,ALERT,211.03,294.26,60.017,1563445804,"201051344000988","174011545737251",18.71,21.30,0,289.15,295.76,1.8,0.0,0.000,1043172.8,1043172.8,8422,0,0,0,L,1122011218,1,120.20,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1563445815,672191.00
07/18/2019 06:30,2,0.176,ALERT,212.16,334.84,60.017,1563445804,"201051344000582","174011545737251",23.95,21.00,0,291.85,335.14,4.3,2.2,0.000,1349509.6,1349509.6,8412,0,0,0,L,1122011218,1,121.33,121.33,0100,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1563445817,672192.00
07/18/2019 06:30,2,0.184,ALERT,211.03,338.44,60.022,1563445804,"201051344000868","174011545737251",24.03,21.30,0,292.46,339.04,4.5,2.4,0.000,1357462.3,1357462.3,8413,0,0,0,L,1122011218,1,120.20,121.55,0100,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1563445818,672193.00
07/18/2019 06:30,2,0.180,ALERT,211.70,327.02,60.017,1563445804,"201051344000576","174011545737251",22.82,21.00,0,291.55,331.53,4.2,2.1,0.000,1373722.0,1373722.0,8435,0,0,0,L,1122011218,1,120.65,121.33,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1563445820,672194.00
07/18/2019 06:30,2,0.166,ALERT,211.25,340.85,60.028,1563445804,"201051344001158","174011545737251",24.45,21.00,0,290.95,341.75,4.1,2.1,0.000,1351126.9,1351126.9,8412,0,0,0,L,1122011218,1,120.20,121.10,0100,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1563445822,672195.00
07/18/2019 06:30,2,0.162,ALERT,211.93,328.22,60.012,1563445804,"201051344000917","174011545737251",25.31,21.80,0,290.05,331.23,4.2,2.1,0.000,1366632.0,1366632.0,8435,0,0,0,L,1122011218,1,121.10,121.33,0100,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1563445824,672196.00
07/18/2019 06:30,2,0.154,ALERT,211.93,294.26,60.017,1563445804,"201051344000417","174011545737251",18.67,21.30,0,290.65,295.16,2.9,0.9,0.000,1081053.2,1081053.2,8440,0,0,0,L,1122011218,1,121.10,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1563445826,672197.00
07/18/2019 06:30,2,0.162,ALERT,212.16,337.84,60.012,1563445804,"201051344000685","174011545737251",23.64,21.30,0,291.55,338.14,3.9,1.8,0.000,1372719.2,1372719.2,8421,0,0,0,L,1122011218,1,122.01,120.88,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1563445828,672198.00
07/18/2019 06:30,2,0.184,ALERT,211.93,345.66,60.017,1563445804,"201051344000651","174011545737251",23.89,20.70,0,290.95,346.26,4.4,2.4,0.000,1366964.1,1366964.1,8418,0,0,0,L,1122011218,1,121.78,120.65,0100,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1563445830,672199.00
07/18/2019 06:30,2,0.186,ALERT,211.03,348.66,60.012,1563445804,"201051344000594","174011545737251",24.29,21.50,0,291.55,349.26,4.6,2.5,0.000,1377104.6,1377104.6,8418,0,0,0,L,1122011218,1,120.42,121.10,0100,18,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1563445831,672200.00
07/18/2019 06:30,2,0.193,ALERT,211.03,347.46,60.012,1563445804,"201051344000469","174011545737251",24.55,20.70,0,290.65,348.06,4.8,2.8,0.000,1357220.7,1357220.7,8425,0,0,0,L,1122011218,1,119.97,121.55,0100,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1563445833,672201.00
07/18/2019 06:30,2,0.207,ALERT,211.93,351.37,60.022,1563445804,"201051344000585","174011545737251",24.27,21.50,0,290.95,352.27,5.1,3.0,0.000,1382332.2,1382332.2,8414,0,0,0,L,1122011218,1,120.88,121.33,0100,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1563445835,672202.00
07/18/2019 06:30,2,0.150,ALERT,211.93,342.05,60.022,1563445804,"201051344000853","174011545737251",26.70,21.30,0,291.55,342.95,4.1,2.0,0.000,1380030.3,1380030.3,8424,0,0,0,L,1122011218,1,121.10,121.78,0100,20,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1563445837,672203.00
07/18/2019 06:30,2,0.174,ALERT,212.16,336.94,59.985,1563445804,"201051344001145","174011545737251",23.95,21.00,0,292.16,338.14,4.2,2.2,0.000,1381477.0,1381477.0,8441,0,0,0,L,1122011218,1,121.33,121.10,0100,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1563445839,672204.00
07/18/2019 06:30,2,0.186,ALERT,211.93,346.56,60.006,1563445804,"201051344000438","174011545737251",25.05,21.30,0,291.85,347.46,4.8,2.7,0.000,1374952.0,1374952.0,8415,0,0,0,L,1122011218,1,121.55,121.10,0100,20,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1563445841,672205.00
07/18/2019 06:30,2,0.180,ALERT,211.70,330.93,60.006,1563445804,"201051344001135","174011545737251",27.00,21.30,0,291.55,342.35,5.0,2.9,0.000,1362440.7,1362440.7,8412,0,0,0,L,1122011218,1,121.10,120.88,0100,20,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1563445842,672206.00
07/18/2019 06:30,2,0.174,ALERT,211.25,336.94,60.006,1563445804,"201051344000983","174011545737251",27.08,21.50,0,292.16,337.84,4.8,2.7,0.000,1378208.4,1378208.4,8417,0,0,0,L,1122011218,1,120.65,121.10,0100,20,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1563445844,672207.00
07/18/2019 06:30,2,0.193,ALERT,211.93,331.83,60.006,1563445804,"201051344001203","174011545737251",23.85,21.30,0,291.55,347.16,4.7,2.6,0.004,1370479.7,1370479.7,8432,0,0,0,L,1122011218,1,121.78,120.65,0100,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1563445846,672208.00
07/18/2019 06:30,2,0.180,ALERT,211.70,342.65,60.054,1563445804,"201051344001230","174011545737251",24.49,21.00,0,291.85,343.25,4.5,2.4,0.000,1365162.0,1365162.0,8448,0,0,0,L,1122011218,1,121.33,120.65,0100,18,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1563445848,672209.00
07/18/2019 06:30,2,0.189,ALERT,211.25,331.53,60.006,1563445804,"201051344000646","174011545737251",24.95,21.30,0,290.65,343.85,4.8,2.7,0.004,1359104.1,1359104.1,8432,0,0,0,L,1122011218,1,121.33,120.65,0100,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1563445850,672210.00
07/18/2019 06:30,2,0.188,ALERT,211.48,343.55,60.001,1563445804,"201051344000867","174011545737251",24.35,21.80,0,290.95,344.76,4.7,2.6,0.000,1355415.2,1355415.2,8423,0,0,0,L,1122011218,1,120.88,121.33,0100,19,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1563445852,672211.00
07/18/2019 06:30,2,0.188,ALERT,211.70,342.35,60.017,1563445804,"201051344000633","174011545737251",24.51,21.00,0,289.45,343.25,4.7,2.6,0.000,1352300.3,1352300.3,8430,0,0,0,L,1122011218,1,121.10,121.78,0100,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1563445853,672212.00
07/18/2019 06:30,2,0.207,ALERT,211.48,331.53,60.049,1563445804,"201051344000955","174011545737251",24.77,21.50,0,291.25,348.36,5.2,3.1,0.004,1379806.3,1379806.3,8427,0,0,0,L,1122011218,1,120.65,120.88,0100,18,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1563445855,672213.00
07/18/2019 06:30,2,0.189,ALERT,211.48,331.53,59.980,1563445804,"201051344000648","174011545737251",24.43,21.00,0,290.65,348.96,4.7,2.6,0.000,1366052.2,1366052.2,8414,0,0,0,L,1122011218,1,120.20,121.55,0100,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1563445857,672214.00
07/18/2019 06:30,2,0.164,ALERT,211.70,331.53,60.049,1563445804,"201051344000645","174011545737251",25.25,21.50,0,291.25,350.77,4.2,2.1,0.004,1371702.9,1371702.9,8419,0,0,0,L,1122011218,1,120.88,121.55,0100,18,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1563445859,672215.00
07/18/2019 06:30,2,0.182,ALERT,211.25,331.23,60.001,1563445804,"201051344000569","174011545737251",25.15,21.30,0,291.85,344.76,4.7,2.6,0.004,1388752.7,1388752.7,8420,0,0,0,L,1122011218,1,119.97,121.55,0100,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1563445861,672216.00
07/18/2019 06:30,2,0.209,ALERT,211.48,321.91,60.012,1563445804,"179051228000119","174011545737251",26.94,22.80,0,289.45,333.33,5.7,3.6,0.000,174907.3,174907.3,8498,0,0,0,L,46974696,1,120.65,122.01,0000,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563445863,672217.00
07/18/2019 06:45,2,0.248,ACTIVE,211.03,330.93,60.017,1563446703,"201051344000579","174011545737251",27.43,22.80,0,292.76,335.14,6.9,4.8,0.013,1390115.3,1390115.3,8426,0,0,0,L,1122011218,1,120.42,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446705,672218.00
07/18/2019 06:45,2,0.219,ACTIVE,211.48,330.63,60.033,1563446703,"201051344001025","174011545737251",26.40,22.00,0,291.85,336.64,5.9,3.8,0.018,1375038.8,1375038.8,8420,0,0,0,L,1122011218,1,120.88,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446706,672219.00
07/18/2019 06:45,2,0.236,ACTIVE,211.25,331.83,60.038,1563446703,"201051344001093","174011545737251",26.48,22.80,0,292.46,343.25,6.4,4.2,0.013,1357009.3,1357009.3,8440,0,0,0,L,1122011218,1,121.10,120.65,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446707,672220.00
07/18/2019 06:45,2,0.219,ACTIVE,211.03,330.03,60.022,1563446703,"201051344000458","174011545737251",26.26,23.00,0,292.16,334.84,5.8,3.7,0.018,1370886.3,1370886.3,8411,0,0,0,L,1122011218,1,120.42,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446708,672221.00
07/18/2019 06:45,2,0.232,ACTIVE,211.25,330.63,60.033,1563446703,"201051344000890","174011545737251",26.86,22.50,0,292.46,339.34,6.3,4.2,0.018,1372230.3,1372230.3,8423,0,0,0,L,1122011218,1,121.10,120.20,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446709,672222.00
