ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 06:45,2,0.096,ACTIVE_NO_POWER,211.03,294.26,60.033,1563446703,"201051344000988","174011545737251",19.56,22.00,0,290.05,299.67,1.9,0.0,0.000,1043172.8,1043172.8,8424,0,0,0,L,1122011218,1,120.20,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446710,672223.00
07/18/2019 06:45,2,0.213,ACTIVE,211.93,331.53,60.033,1563446703,"201051344000582","174011545737251",26.36,22.00,0,293.06,335.44,5.7,3.6,0.013,1349510.5,1349510.5,8414,0,0,0,L,1122011218,1,121.10,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446711,672224.00
07/18/2019 06:45,2,0.229,ACTIVE,211.03,331.53,60.038,1563446703,"201051344000868","174011545737251",25.86,22.30,0,292.76,338.44,6.0,3.9,0.013,1357463.3,1357463.3,8415,0,0,0,L,1122011218,1,120.42,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446711,672225.00
07/18/2019 06:45,2,0.213,ACTIVE,211.48,331.83,60.038,1563446703,"201051344000576","174011545737251",26.38,22.30,0,292.46,336.34,5.7,3.6,0.018,1373722.8,1373722.8,8437,0,0,0,L,1122011218,1,120.65,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446712,672226.00
07/18/2019 06:45,2,0.209,ACTIVE,211.03,330.63,60.038,1563446703,"201051344001158","174011545737251",26.30,22.30,0,291.85,341.45,5.6,3.5,0.013,1351127.7,1351127.7,8414,0,0,0,L,1122011218,1,120.20,120.88,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446713,672227.00
07/18/2019 06:45,2,0.223,ACTIVE,211.48,331.83,60.001,1563446703,"201051344000917","174011545737251",26.26,23.00,0,290.95,341.45,6.0,3.8,0.009,1366632.9,1366632.9,8437,0,0,0,L,1122011218,1,120.88,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446714,672228.00
07/18/2019 06:45,2,0.152,ACTIVE,211.48,293.66,60.033,1563446703,"201051344000417","174011545737251",19.52,21.80,0,292.16,296.96,3.0,1.0,0.000,1081053.5,1081053.5,8442,0,0,0,L,1122011218,1,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446715,672229.00
07/18/2019 06:45,2,0.191,ACTIVE,211.70,332.13,60.028,1563446703,"201051344000685","174011545737251",26.56,22.50,0,292.16,338.14,5.2,3.1,0.013,1372719.9,1372719.9,8423,0,0,0,L,1122011218,1,121.78,120.65,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446716,672230.00
07/18/2019 06:45,2,0.207,ACTIVE,211.48,331.53,60.028,1563446703,"201051344000651","174011545737251",26.82,21.80,0,292.16,345.96,5.7,3.5,0.013,1366964.9,1366964.9,8420,0,0,0,L,1122011218,1,121.55,120.65,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446717,672231.00
07/18/2019 06:45,2,0.219,ACTIVE,210.80,330.63,60.054,1563446703,"201051344000594","174011545737251",26.72,22.50,0,291.85,348.96,6.0,3.8,0.013,1377105.5,1377105.5,8420,0,0,0,L,1122011218,1,120.42,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446718,672232.00
07/18/2019 06:45,2,0.219,ACTIVE,211.03,330.93,60.033,1563446703,"201051344000469","174011545737251",26.72,21.80,0,291.25,348.06,6.0,3.8,0.018,1357221.7,1357221.7,8427,0,0,0,L,1122011218,1,119.97,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446719,672233.00
07/18/2019 06:45,2,0.246,ACTIVE,211.70,332.43,60.028,1563446703,"201051344000585","174011545737251",26.98,22.50,0,291.85,351.97,6.7,4.6,0.013,1382333.3,1382333.3,8416,0,0,0,L,1122011218,1,120.88,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446720,672234.00
07/18/2019 06:45,2,0.221,ACTIVE,211.70,332.73,60.033,1563446703,"201051344000853","174011545737251",25.88,22.50,0,292.16,342.35,5.8,3.7,0.018,1380031.2,1380031.2,8426,0,0,0,L,1122011218,1,121.10,121.55,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446721,672235.00
07/18/2019 06:45,2,0.207,ACTIVE,211.70,331.83,60.033,1563446703,"201051344001145","174011545737251",26.80,22.30,0,292.76,337.24,5.6,3.5,0.009,1381477.8,1381477.8,8443,0,0,0,L,1122011218,1,121.10,120.88,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446722,672236.00
07/18/2019 06:45,2,0.221,ACTIVE,211.70,331.53,60.028,1563446703,"201051344000438","174011545737251",26.98,22.30,0,292.46,347.46,6.1,3.9,0.013,1374952.9,1374952.9,8417,0,0,0,L,1122011218,1,121.55,120.88,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446723,672237.00
07/18/2019 06:45,2,0.240,ACTIVE,211.03,330.63,60.028,1563446703,"201051344001135","174011545737251",26.86,22.30,0,292.16,335.14,6.6,4.4,0.013,1362441.8,1362441.8,8414,0,0,0,L,1122011218,1,121.10,120.65,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446724,672238.00
07/18/2019 06:45,2,0.238,ACTIVE,211.03,330.63,60.022,1563446703,"201051344000983","174011545737251",26.86,22.50,0,292.76,336.94,6.5,4.3,0.013,1378209.4,1378209.4,8419,0,0,0,L,1122011218,1,120.42,121.10,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446725,672239.00
07/18/2019 06:45,2,0.227,ACTIVE,211.48,330.93,60.043,1563446703,"201051344001203","174011545737251",26.48,22.30,0,292.76,336.04,6.1,4.0,0.013,1370480.6,1370480.6,8434,0,0,0,L,1122011218,1,121.55,120.65,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446726,672240.00
07/18/2019 06:45,2,0.227,ACTIVE,211.48,330.93,60.022,1563446703,"201051344001230","174011545737251",25.76,22.30,0,292.76,342.95,5.9,3.8,0.013,1365163.0,1365163.0,8450,0,0,0,L,1122011218,1,121.33,120.65,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446727,672241.00
07/18/2019 06:45,2,0.227,ACTIVE,210.80,331.23,60.028,1563446703,"201051344000646","174011545737251",26.22,22.50,0,291.55,335.14,6.0,3.9,0.013,1359105.0,1359105.0,8434,0,0,0,L,1122011218,1,121.10,120.42,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446728,672242.00
07/18/2019 06:45,2,0.223,ACTIVE,211.25,330.33,60.022,1563446703,"201051344000867","174011545737251",26.46,23.00,0,291.85,344.15,6.0,3.9,0.013,1355416.1,1355416.1,8425,0,0,0,L,1122011218,1,120.88,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446729,672243.00
07/18/2019 06:45,2,0.217,ACTIVE,211.70,332.73,60.043,1563446703,"201051344000633","174011545737251",27.21,22.30,0,290.35,343.25,6.0,3.9,0.013,1352301.2,1352301.2,8432,0,0,0,L,1122011218,1,121.10,121.55,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446730,672244.00
07/18/2019 06:45,2,0.236,ACTIVE,211.03,331.23,60.038,1563446703,"201051344000955","174011545737251",26.84,22.50,0,292.16,335.44,6.5,4.3,0.018,1379807.4,1379807.4,8429,0,0,0,L,1122011218,1,120.65,120.88,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446730,672245.00
07/18/2019 06:45,2,0.215,ACTIVE,211.25,330.93,60.054,1563446703,"201051344000648","174011545737251",26.82,22.00,0,291.85,335.74,5.9,3.8,0.013,1366053.1,1366053.1,8416,0,0,0,L,1122011218,1,120.20,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446731,672246.00
07/18/2019 06:45,2,0.193,ACTIVE,211.48,331.23,60.033,1563446703,"201051344000645","174011545737251",26.82,22.80,0,292.16,334.84,5.3,3.2,0.013,1371703.7,1371703.7,8421,0,0,0,L,1122011218,1,120.88,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446732,672247.00
07/18/2019 06:45,2,0.211,ACTIVE,211.25,331.23,60.043,1563446703,"201051344000569","174011545737251",27.02,22.50,0,292.76,335.14,5.8,3.7,0.013,1388753.6,1388753.6,8422,0,0,0,L,1122011218,1,120.20,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446734,672248.00
07/18/2019 06:45,2,0.256,ACTIVE,211.25,334.54,60.022,1563446703,"179051228000119","174011545737251",26.78,24.30,0,290.65,338.44,7.0,4.8,0.013,174908.5,174908.5,8500,0,0,0,L,46974696,1,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563446734,672249.00
07/18/2019 07:00,2,0.342,ACTIVE,210.80,331.53,60.012,1563447604,"201051344000579","174011545737251",26.94,23.50,0,319.51,341.15,9.4,7.1,0.040,1390116.8,1390116.8,8427,0,0,0,L,1122011218,1,120.20,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447605,672250.00
07/18/2019 07:00,2,0.301,ACTIVE,211.70,331.83,59.959,1563447604,"201051344001025","174011545737251",27.41,22.80,0,326.12,336.34,8.4,6.2,0.035,1375040.0,1375040.0,8421,0,0,0,L,1122011218,1,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447606,672251.00
07/18/2019 07:00,2,0.312,ACTIVE,211.93,333.33,59.996,1563447604,"201051344001093","174011545737251",27.29,23.50,0,315.30,346.86,8.7,6.4,0.035,1357010.6,1357010.6,8441,0,0,0,L,1122011218,1,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447607,672252.00
07/18/2019 07:00,2,0.301,ACTIVE,210.80,331.23,59.985,1563447604,"201051344000458","174011545737251",27.02,23.80,0,322.81,339.04,8.2,6.0,0.035,1370887.5,1370887.5,8412,0,0,0,L,1122011218,1,120.42,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447608,672253.00
07/18/2019 07:00,2,0.324,ACTIVE,211.70,332.43,60.001,1563447604,"201051344000890","174011545737251",26.94,23.30,0,316.80,344.45,8.9,6.6,0.040,1372231.6,1372231.6,8424,0,0,0,L,1122011218,1,121.33,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447609,672254.00
07/18/2019 07:00,2,0.100,ACTIVE,210.80,294.26,59.943,1563447604,"201051344000988","174011545737251",20.28,22.30,0,289.75,299.07,2.1,0.1,0.000,1043172.8,1043172.8,8425,0,0,0,L,1122011218,1,119.97,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447610,672255.00
07/18/2019 07:00,2,0.299,ACTIVE,212.16,333.33,59.953,1563447604,"201051344000582","174011545737251",26.46,22.80,0,324.62,339.04,8.1,5.8,0.031,1349511.6,1349511.6,8415,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447611,672256.00
07/18/2019 07:00,2,0.309,ACTIVE,210.80,332.43,59.990,1563447604,"201051344000868","174011545737251",27.14,23.00,0,321.01,341.15,8.5,6.3,0.031,1357464.5,1357464.5,8416,0,0,0,L,1122011218,1,120.20,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447612,672257.00
07/18/2019 07:00,2,0.299,ACTIVE,211.25,332.73,59.996,1563447604,"201051344000576","174011545737251",26.50,23.00,0,312.29,348.36,8.0,5.8,0.035,1373723.9,1373723.9,8438,0,0,0,L,1122011218,1,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447613,672258.00
07/18/2019 07:00,2,0.299,ACTIVE,211.03,331.53,59.990,1563447604,"201051344001158","174011545737251",26.56,22.80,0,319.21,341.45,8.1,5.9,0.044,1351128.9,1351128.9,8415,0,0,0,L,1122011218,1,120.20,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447614,672259.00
07/18/2019 07:00,2,0.301,ACTIVE,211.93,333.63,59.996,1563447604,"201051344000917","174011545737251",27.06,23.80,0,312.89,346.86,8.3,6.1,0.040,1366634.1,1366634.1,8438,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447615,672260.00
07/18/2019 07:00,2,0.158,ACTIVE,211.70,294.56,59.985,1563447604,"201051344000417","174011545737251",20.30,22.30,0,291.55,311.99,3.2,1.2,0.000,1081053.8,1081053.8,8443,0,0,0,L,1122011218,1,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447616,672261.00
07/18/2019 07:00,2,0.275,ACTIVE,211.93,333.93,59.996,1563447604,"201051344000685","174011545737251",27.04,23.30,0,308.99,350.47,7.6,5.4,0.040,1372720.9,1372720.9,8424,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447616,672262.00
07/18/2019 07:00,2,0.299,ACTIVE,211.93,333.03,59.975,1563447604,"201051344000651","174011545737251",26.44,22.50,0,321.91,340.25,8.0,5.8,0.040,1366966.1,1366966.1,8421,0,0,0,L,1122011218,1,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447617,672263.00
07/18/2019 07:00,2,0.301,ACTIVE,210.80,331.83,59.985,1563447604,"201051344000594","174011545737251",27.37,23.30,0,321.31,339.34,8.4,6.2,0.035,1377106.7,1377106.7,8421,0,0,0,L,1122011218,1,120.20,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447618,672264.00
07/18/2019 07:00,2,0.295,ACTIVE,211.03,331.83,59.985,1563447604,"201051344000469","174011545737251",28.01,22.50,0,318.91,341.75,8.4,6.2,0.040,1357222.9,1357222.9,8428,0,0,0,L,1122011218,1,119.97,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447619,672265.00
07/18/2019 07:00,2,0.336,ACTIVE,211.93,333.93,60.028,1563447604,"201051344000585","174011545737251",27.15,23.30,0,321.61,341.15,9.2,7.0,0.040,1382334.7,1382334.7,8417,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447620,672266.00
07/18/2019 07:00,2,0.301,ACTIVE,211.48,333.03,59.985,1563447604,"201051344000853","174011545737251",26.90,23.30,0,318.30,344.76,8.3,6.1,0.040,1380032.4,1380032.4,8427,0,0,0,L,1122011218,1,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447621,672267.00
07/18/2019 07:00,2,0.293,ACTIVE,212.16,333.33,60.001,1563447604,"201051344001145","174011545737251",27.14,23.00,0,314.40,348.06,8.1,5.9,0.035,1381478.9,1381478.9,8444,0,0,0,L,1122011218,1,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447622,672268.00
07/18/2019 07:00,2,0.303,ACTIVE,211.70,332.73,59.990,1563447604,"201051344000438","174011545737251",27.61,23.00,0,323.41,339.95,8.5,6.3,0.035,1374954.1,1374954.1,8418,0,0,0,L,1122011218,1,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447623,672269.00
07/18/2019 07:00,2,0.336,ACTIVE,211.48,331.53,59.980,1563447604,"201051344001135","174011545737251",27.14,23.00,0,325.22,336.34,9.2,7.0,0.035,1362443.2,1362443.2,8415,0,0,0,L,1122011218,1,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447624,672270.00
07/18/2019 07:00,2,0.320,ACTIVE,210.80,331.23,59.985,1563447604,"201051344000983","174011545737251",27.41,23.30,0,316.20,342.95,8.9,6.7,0.044,1378210.8,1378210.8,8420,0,0,0,L,1122011218,1,120.42,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447625,672271.00
07/18/2019 07:00,2,0.318,ACTIVE,211.70,332.43,59.990,1563447604,"201051344001203","174011545737251",26.68,23.00,0,323.11,341.45,8.6,6.4,0.035,1370481.9,1370481.9,8435,0,0,0,L,1122011218,1,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447626,672272.00
07/18/2019 07:00,2,0.307,ACTIVE,211.48,332.43,59.990,1563447604,"201051344001230","174011545737251",26.74,23.00,0,308.09,348.96,8.3,6.1,0.040,1365164.1,1365164.1,8451,0,0,0,L,1122011218,1,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447627,672273.00
07/18/2019 07:00,2,0.312,ACTIVE,211.25,333.03,59.975,1563447604,"201051344000646","174011545737251",27.04,23.30,0,319.51,341.45,8.6,6.4,0.040,1359106.3,1359106.3,8435,0,0,0,L,1122011218,1,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447628,672274.00
07/18/2019 07:00,2,0.309,ACTIVE,211.25,331.83,59.980,1563447604,"201051344000867","174011545737251",27.37,23.50,0,311.39,347.46,8.6,6.4,0.035,1355417.3,1355417.3,8426,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447629,672275.00
07/18/2019 07:00,2,0.301,ALERT,211.48,333.63,59.990,1563447604,"201051344000633","174011545737251",27.47,23.00,0,290.05,336.94,8.4,6.2,0.040,1352302.4,1352302.4,8433,0,0,0,L,1122011218,1,120.88,121.55,0002,23,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447631,672276.00
07/18/2019 07:00,2,0.326,ACTIVE,211.25,333.03,59.985,1563447604,"201051344000955","174011545737251",27.19,23.30,0,321.01,340.85,9.0,6.8,0.044,1379808.7,1379808.7,8430,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447631,672277.00
07/18/2019 07:00,2,0.305,ACTIVE,211.03,332.13,59.980,1563447604,"201051344000648","174011545737251",27.08,22.80,0,315.30,344.45,8.4,6.2,0.040,1366054.3,1366054.3,8417,0,0,0,L,1122011218,1,119.97,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447632,672278.00
07/18/2019 07:00,2,0.295,ACTIVE,211.25,332.43,59.975,1563447604,"201051344000645","174011545737251",26.68,23.30,0,315.00,345.36,8.0,5.8,0.040,1371704.8,1371704.8,8422,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447633,672279.00
07/18/2019 07:00,2,0.307,ACTIVE,211.03,332.13,59.964,1563447604,"201051344000569","174011545737251",27.15,23.30,0,324.32,338.74,8.5,6.3,0.044,1388754.8,1388754.8,8423,0,0,0,L,1122011218,1,119.97,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447634,672280.00
07/18/2019 07:00,2,0.346,ALERT,211.03,335.14,59.980,1563447604,"179051228000119","174011545737251",27.49,25.30,0,290.35,339.04,9.7,7.4,0.031,174910.0,174910.0,8501,0,0,0,L,46974696,1,120.42,121.78,0000,22,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563447636,672281.00
07/18/2019 07:15,2,0.494,ACTIVE,211.93,334.54,60.001,1563448504,"201051344000579","174011545737251",28.07,24.30,0,325.82,340.55,14.1,11.7,0.080,1390118.9,1390118.9,8428,0,0,0,L,1122011218,1,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448506,672282.00
07/18/2019 07:15,2,0.471,ACTIVE,211.93,333.63,60.001,1563448504,"201051344001025","174011545737251",27.75,23.50,0,327.02,340.55,13.2,10.8,0.084,1375041.9,1375041.9,8422,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448507,672283.00
07/18/2019 07:15,2,0.480,ACTIVE,211.93,335.14,60.012,1563448504,"201051344001093","174011545737251",27.89,23.80,0,327.02,341.45,13.6,11.2,0.080,1357012.6,1357012.6,8442,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448508,672284.00
07/18/2019 07:15,2,0.459,ACTIVE,211.70,333.93,60.006,1563448504,"201051344000458","174011545737251",27.49,24.30,0,326.12,340.55,12.8,10.4,0.075,1370889.4,1370889.4,8413,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448509,672285.00
07/18/2019 07:15,2,0.490,ACTIVE,211.70,334.24,60.006,1563448504,"201051344000890","174011545737251",27.61,24.00,0,326.12,340.55,13.7,11.3,0.080,1372233.6,1372233.6,8425,0,0,0,L,1122011218,1,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448510,672286.00
07/18/2019 07:15,2,0.104,ACTIVE,211.93,296.06,60.022,1563448504,"201051344000988","174011545737251",20.93,22.80,0,290.35,302.07,2.2,0.2,0.000,1043172.8,1043172.8,8426,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448511,672287.00
07/18/2019 07:15,2,0.453,ACTIVE,212.38,335.14,59.975,1563448504,"201051344000582","174011545737251",27.73,23.30,0,327.62,341.15,12.8,10.4,0.075,1349513.4,1349513.4,8416,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448512,672288.00
07/18/2019 07:15,2,0.506,ACTIVE,211.70,334.24,60.017,1563448504,"201051344000868","174011545737251",23.74,23.50,0,325.52,340.55,12.2,9.8,0.075,1357466.5,1357466.5,8417,0,0,0,L,1122011218,1,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448513,672289.00
07/18/2019 07:15,2,0.463,ACTIVE,212.38,335.14,60.022,1563448504,"201051344000576","174011545737251",26.86,23.50,0,326.12,342.05,12.6,10.3,0.075,1373725.8,1373725.8,8439,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448514,672290.00
07/18/2019 07:15,2,0.451,ACTIVE,211.93,334.84,60.017,1563448504,"201051344001158","174011545737251",27.89,23.50,0,325.82,340.25,12.7,10.4,0.084,1351130.7,1351130.7,8416,0,0,0,L,1122011218,1,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448515,672291.00
07/18/2019 07:15,2,0.465,ACTIVE,211.93,335.44,60.022,1563448504,"201051344000917","174011545737251",27.71,24.30,0,326.72,341.15,13.1,10.7,0.080,1366636.0,1366636.0,8439,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448516,672292.00
07/18/2019 07:15,2,0.488,ACTIVE,211.93,334.24,60.022,1563448504,"201051344000417","174011545737251",17.91,22.80,0,291.85,342.05,8.9,6.6,0.053,1081054.1,1081054.1,8444,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448516,672293.00
07/18/2019 07:15,2,0.439,ACTIVE,212.16,334.84,60.017,1563448504,"201051344000685","174011545737251",27.85,24.00,0,326.12,340.85,12.4,10.1,0.080,1372722.6,1372722.6,8425,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448517,672294.00
07/18/2019 07:15,2,0.449,ACTIVE,211.93,334.84,60.017,1563448504,"201051344000651","174011545737251",28.23,23.00,0,327.32,340.85,12.9,10.5,0.075,1366967.9,1366967.9,8422,0,0,0,L,1122011218,1,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448518,672295.00
07/18/2019 07:15,2,0.469,ACTIVE,211.70,335.14,60.028,1563448504,"201051344000594","174011545737251",27.77,24.00,0,324.62,339.95,13.2,10.8,0.084,1377108.6,1377108.6,8422,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448519,672296.00
07/18/2019 07:15,2,0.477,ACTIVE,211.93,334.84,60.028,1563448504,"201051344000469","174011545737251",27.21,23.00,0,324.92,340.25,13.2,10.8,0.084,1357224.8,1357224.8,8429,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448520,672297.00
07/18/2019 07:15,2,0.496,ACTIVE,211.93,335.14,60.028,1563448504,"201051344000585","174011545737251",28.07,23.80,0,327.32,345.66,14.1,11.7,0.080,1382336.9,1382336.9,8418,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448521,672298.00
07/18/2019 07:15,2,0.457,ACTIVE,212.61,336.04,60.070,1563448504,"201051344000853","174011545737251",27.75,23.80,0,327.62,342.05,12.8,10.5,0.084,1380034.2,1380034.2,8428,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448522,672299.00
07/18/2019 07:15,2,0.457,ACTIVE,212.16,334.84,60.028,1563448504,"201051344001145","174011545737251",27.95,23.50,0,327.62,341.75,13.0,10.6,0.080,1381480.8,1381480.8,8445,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448523,672300.00
07/18/2019 07:15,2,0.471,ACTIVE,211.93,334.54,60.017,1563448504,"201051344000438","174011545737251",27.97,23.50,0,327.02,341.15,13.3,11.0,0.075,1374956.1,1374956.1,8419,0,0,0,L,1122011218,1,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448524,672301.00
07/18/2019 07:15,2,0.508,ACTIVE,211.70,333.63,60.017,1563448504,"201051344001135","174011545737251",26.76,23.50,0,326.72,339.95,13.7,11.3,0.080,1362445.3,1362445.3,8416,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448525,672302.00
07/18/2019 07:15,2,0.480,ACTIVE,211.93,334.54,60.033,1563448504,"201051344000983","174011545737251",27.85,24.00,0,325.22,340.25,13.6,11.2,0.080,1378212.8,1378212.8,8421,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448526,672303.00
07/18/2019 07:15,2,0.484,ACTIVE,211.93,333.63,59.990,1563448504,"201051344001203","174011545737251",27.53,23.50,0,327.02,341.45,13.6,11.2,0.084,1370483.9,1370483.9,8436,0,0,0,L,1122011218,1,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448527,672304.00
07/18/2019 07:15,2,0.479,ACTIVE,211.70,333.93,60.054,1563448504,"201051344001230","174011545737251",27.25,23.80,0,325.22,342.35,13.2,10.8,0.084,1365166.0,1365166.0,8452,0,0,0,L,1122011218,1,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448528,672305.00
07/18/2019 07:15,2,0.488,ACTIVE,211.48,334.24,60.022,1563448504,"201051344000646","174011545737251",27.02,23.80,0,325.52,345.36,13.3,11.0,0.080,1359108.2,1359108.2,8436,0,0,0,L,1122011218,1,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448529,672306.00
07/18/2019 07:15,2,0.477,ACTIVE,212.16,334.24,60.022,1563448504,"201051344000867","174011545737251",27.57,24.30,0,325.52,339.95,13.3,10.9,0.075,1355419.3,1355419.3,8427,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448530,672307.00
07/18/2019 07:15,2,0.475,ACTIVE,212.38,336.64,60.022,1563448504,"201051344000633","174011545737251",27.45,23.50,0,326.42,342.35,13.2,10.8,0.075,1352304.4,1352304.4,8435,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448531,672308.00
07/18/2019 07:15,2,0.496,ACTIVE,211.48,334.24,60.022,1563448504,"201051344000955","174011545737251",27.79,23.80,0,326.12,340.25,14.0,11.6,0.084,1379810.8,1379810.8,8431,0,0,0,L,1122011218,1,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448532,672309.00
07/18/2019 07:15,2,0.465,ACTIVE,212.16,334.54,60.028,1563448504,"201051344000648","174011545737251",27.69,23.30,0,326.42,340.85,13.1,10.7,0.080,1366056.2,1366056.2,8418,0,0,0,L,1122011218,1,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448533,672310.00
07/18/2019 07:15,2,0.463,ACTIVE,212.16,335.14,60.054,1563448504,"201051344000645","174011545737251",27.25,24.00,0,327.02,341.15,12.8,10.4,0.080,1371706.6,1371706.6,8423,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448533,672311.00
07/18/2019 07:15,2,0.488,ACTIVE,211.70,334.54,59.996,1563448504,"201051344000569","174011545737251",25.92,23.80,0,326.42,340.25,12.9,10.5,0.084,1388756.7,1388756.7,8424,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448534,672312.00
07/18/2019 07:15,2,0.521,ACTIVE,211.93,337.84,60.028,1563448504,"179051228000119","174011545737251",27.12,25.80,0,326.12,342.95,14.4,11.9,0.080,174910.9,174910.9,8503,0,0,0,L,46974696,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563448535,672313.00
07/18/2019 07:30,2,0.713,ACTIVE,211.48,335.74,60.001,1563449405,"201051344000579","174011545737251",28.43,24.80,0,327.62,345.06,20.6,17.9,0.146,1390122.3,1390122.3,8429,0,0,0,L,1122011218,1,120.42,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449406,672314.00
07/18/2019 07:30,2,0.691,ACTIVE,211.93,335.44,60.006,1563449405,"201051344001025","174011545737251",28.67,24.00,0,327.62,345.66,20.1,17.5,0.141,1375045.2,1375045.2,8423,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449407,672315.00
07/18/2019 07:30,2,0.721,ACTIVE,212.16,337.24,60.006,1563449405,"201051344001093","174011545737251",28.03,24.30,0,327.02,346.86,20.5,17.8,0.146,1357015.9,1357015.9,8443,0,0,0,L,1122011218,1,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449408,672316.00
07/18/2019 07:30,2,0.668,ACTIVE,211.93,335.74,60.054,1563449405,"201051344000458","174011545737251",28.03,25.00,0,327.02,344.15,19.0,16.4,0.141,1370892.5,1370892.5,8414,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449409,672317.00
07/18/2019 07:30,2,0.725,ACTIVE,211.70,335.74,60.006,1563449405,"201051344000890","174011545737251",28.15,24.80,0,326.12,345.36,20.7,18.0,0.141,1372236.9,1372236.9,8426,0,0,0,L,1122011218,1,121.55,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449410,672318.00
07/18/2019 07:30,2,0.105,ACTIVE,211.70,295.76,60.012,1563449405,"201051344000988","174011545737251",21.35,23.30,0,291.25,297.26,2.3,0.3,0.000,1043172.9,1043172.9,8427,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449411,672319.00
07/18/2019 07:30,2,0.680,ACTIVE,212.38,336.94,60.038,1563449405,"201051344000582","174011545737251",28.07,23.50,0,327.32,347.16,19.3,16.7,0.141,1349516.5,1349516.5,8417,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449412,672320.00
07/18/2019 07:30,2,0.699,ACTIVE,211.70,336.34,60.043,1563449405,"201051344000868","174011545737251",27.97,24.00,0,326.72,344.45,19.8,17.2,0.141,1357469.7,1357469.7,8418,0,0,0,L,1122011218,1,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449413,672321.00
07/18/2019 07:30,2,0.668,ACTIVE,212.16,337.54,60.006,1563449405,"201051344000576","174011545737251",27.75,24.00,0,328.22,346.26,18.8,16.2,0.137,1373728.8,1373728.8,8440,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449414,672322.00
07/18/2019 07:30,2,0.680,ACTIVE,211.93,336.04,60.012,1563449405,"201051344001158","174011545737251",27.87,24.00,0,327.32,344.76,19.2,16.6,0.146,1351133.8,1351133.8,8417,0,0,0,L,1122011218,1,120.65,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449415,672323.00
07/18/2019 07:30,2,0.691,ACTIVE,211.93,336.94,60.006,1563449405,"201051344000917","174011545737251",28.07,24.80,0,326.42,346.56,19.7,17.1,0.137,1366639.2,1366639.2,8440,0,0,0,L,1122011218,1,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449415,672324.00
07/18/2019 07:30,2,0.723,ACTIVE,211.70,334.54,60.012,1563449405,"201051344000417","174011545737251",18.05,23.80,0,327.62,341.75,13.2,10.9,0.093,1081056.1,1081056.1,8445,0,0,0,L,1122011218,1,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449416,672325.00
07/18/2019 07:30,2,0.672,ACTIVE,211.93,337.24,60.012,1563449405,"201051344000685","174011545737251",27.89,24.50,0,327.32,346.56,19.0,16.4,0.150,1372725.7,1372725.7,8426,0,0,0,L,1122011218,1,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449417,672326.00
07/18/2019 07:30,2,0.682,ACTIVE,211.93,336.64,60.006,1563449405,"201051344000651","174011545737251",28.19,23.50,0,327.62,346.26,19.5,16.9,0.146,1366971.1,1366971.1,8423,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449418,672327.00
07/18/2019 07:30,2,0.688,ACTIVE,211.48,335.74,60.012,1563449405,"201051344000594","174011545737251",28.01,24.50,0,326.42,344.15,19.6,17.0,0.137,1377111.8,1377111.8,8423,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449419,672328.00
07/18/2019 07:30,2,0.684,ACTIVE,211.70,336.04,59.975,1563449405,"201051344000469","174011545737251",28.13,23.50,0,326.42,344.76,19.5,16.9,0.150,1357228.0,1357228.0,8430,0,0,0,L,1122011218,1,120.20,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449420,672329.00
07/18/2019 07:30,2,0.727,ACTIVE,211.93,336.64,60.006,1563449405,"201051344000585","174011545737251",28.23,24.50,0,327.02,347.76,20.8,18.2,0.146,1382340.3,1382340.3,8419,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449421,672330.00
07/18/2019 07:30,2,0.662,ACTIVE,212.38,336.64,60.006,1563449405,"201051344000853","174011545737251",28.37,24.50,0,328.82,346.56,19.1,16.5,0.133,1380037.4,1380037.4,8429,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449422,672331.00
07/18/2019 07:30,2,0.682,ACTIVE,212.16,336.64,60.012,1563449405,"201051344001145","174011545737251",28.21,24.30,0,327.62,346.86,19.5,16.9,0.141,1381484.0,1381484.0,8446,0,0,0,L,1122011218,1,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449423,672332.00
07/18/2019 07:30,2,0.695,ACTIVE,211.70,336.34,60.022,1563449405,"201051344000438","174011545737251",28.31,24.30,0,327.62,345.96,20.0,17.4,0.141,1374959.4,1374959.4,8420,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449424,672333.00
07/18/2019 07:30,2,0.719,ACTIVE,211.48,335.14,60.006,1563449405,"201051344001135","174011545737251",28.25,24.00,0,327.02,344.76,20.6,18.0,0.146,1362448.7,1362448.7,8417,0,0,0,L,1122011218,1,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449425,672334.00
07/18/2019 07:30,2,0.686,ACTIVE,211.70,335.74,60.012,1563449405,"201051344000983","174011545737251",28.43,24.80,0,327.62,344.45,19.8,17.2,0.141,1378216.2,1378216.2,8422,0,0,0,L,1122011218,1,120.65,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449426,672335.00
07/18/2019 07:30,2,0.709,ACTIVE,211.70,335.14,60.017,1563449405,"201051344001203","174011545737251",27.97,24.00,0,327.02,346.86,20.1,17.5,0.150,1370487.2,1370487.2,8437,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449427,672336.00
07/18/2019 07:30,2,0.674,ACTIVE,211.48,335.44,60.006,1563449405,"201051344001230","174011545737251",28.75,24.30,0,325.82,344.15,19.7,17.1,0.146,1365169.3,1365169.3,8453,0,0,0,L,1122011218,1,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449428,672337.00
07/18/2019 07:30,2,0.693,ACTIVE,211.25,335.74,60.012,1563449405,"201051344000646","174011545737251",27.91,24.50,0,326.12,344.76,19.6,17.0,0.137,1359111.5,1359111.5,8437,0,0,0,L,1122011218,1,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449428,672338.00
07/18/2019 07:30,2,0.686,ACTIVE,211.70,334.84,60.006,1563449405,"201051344000867","174011545737251",28.23,24.80,0,327.92,344.45,19.6,17.0,0.137,1355422.5,1355422.5,8428,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449429,672339.00
07/18/2019 07:30,2,0.676,ACTIVE,212.16,336.94,59.969,1563449405,"201051344000633","174011545737251",28.23,24.00,0,326.72,347.76,19.4,16.8,0.146,1352307.6,1352307.6,8436,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449430,672340.00
07/18/2019 07:30,2,0.721,ACTIVE,211.25,335.74,59.996,1563449405,"201051344000955","174011545737251",28.11,24.30,0,326.72,344.76,20.5,17.9,0.150,1379814.2,1379814.2,8432,0,0,0,L,1122011218,1,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449431,672341.00
07/18/2019 07:30,2,0.660,ACTIVE,211.93,335.74,60.006,1563449405,"201051344000648","174011545737251",28.49,23.80,0,327.92,345.06,19.1,16.5,0.141,1366059.3,1366059.3,8419,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449432,672342.00
07/18/2019 07:30,2,0.678,ACTIVE,212.16,336.34,60.001,1563449405,"201051344000645","174011545737251",27.49,24.50,0,328.82,345.96,18.9,16.4,0.141,1371709.7,1371709.7,8424,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449433,672343.00
07/18/2019 07:30,2,0.682,ACTIVE,211.93,336.04,59.996,1563449405,"201051344000569","174011545737251",28.07,24.50,0,327.32,344.76,19.4,16.8,0.141,1388759.9,1388759.9,8425,0,0,0,L,1122011218,1,120.42,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449434,672344.00
07/18/2019 07:30,2,0.730,ACTIVE,211.93,339.34,59.980,1563449405,"179051228000119","174011545737251",28.21,26.50,0,329.43,348.06,20.9,18.3,0.137,174914.4,174914.4,8504,0,0,0,L,46974696,1,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563449435,672345.00
07/18/2019 07:45,2,0.879,ACTIVE,211.25,337.84,60.012,1563450304,"201051344000579","174011545737251",28.45,25.50,0,317.70,348.06,25.4,22.6,0.190,1390126.8,1390126.8,8430,0,0,0,L,1122011218,1,120.20,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450305,672346.00
07/18/2019 07:45,2,0.871,ACTIVE,212.38,339.34,60.012,1563450304,"201051344001025","174011545737251",28.69,24.80,0,318.61,351.37,25.3,22.5,0.190,1375049.5,1375049.5,8424,0,0,0,L,1122011218,1,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450306,672347.00
07/18/2019 07:45,2,0.908,ACTIVE,212.38,339.95,60.006,1563450304,"201051344001093","174011545737251",28.33,25.00,0,318.00,351.67,26.1,23.3,0.199,1357020.3,1357020.3,8444,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450307,672348.00
07/18/2019 07:45,2,0.811,ACTIVE,211.25,336.94,60.022,1563450304,"201051344000458","174011545737251",28.73,25.80,0,317.40,347.16,23.6,20.9,0.186,1370896.6,1370896.6,8415,0,0,0,L,1122011218,1,120.42,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450308,672349.00
07/18/2019 07:45,2,0.916,ACTIVE,212.16,338.74,60.006,1563450304,"201051344000890","174011545737251",27.93,25.80,0,318.00,352.27,26.0,23.1,0.186,1372241.4,1372241.4,8427,0,0,0,L,1122011218,1,121.78,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450309,672350.00
07/18/2019 07:45,2,0.105,ACTIVE,211.03,295.16,60.012,1563450304,"201051344000988","174011545737251",21.53,23.80,0,281.94,297.26,2.3,0.3,0.000,1043172.9,1043172.9,8428,0,0,0,L,1122011218,1,119.97,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450310,672351.00
07/18/2019 07:45,2,0.854,ACTIVE,212.83,339.95,59.990,1563450304,"201051344000582","174011545737251",28.23,24.30,0,318.00,351.67,24.5,21.7,0.194,1349520.7,1349520.7,8418,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450311,672352.00
07/18/2019 07:45,2,0.879,ACTIVE,211.25,336.94,60.054,1563450304,"201051344000868","174011545737251",27.87,24.50,0,317.70,347.76,24.9,22.1,0.186,1357474.0,1357474.0,8419,0,0,0,L,1122011218,1,120.20,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450312,672353.00
07/18/2019 07:45,2,0.820,ACTIVE,211.93,338.44,60.012,1563450304,"201051344000576","174011545737251",28.25,24.80,0,319.21,349.86,23.5,20.7,0.186,1373732.9,1373732.9,8441,0,0,0,L,1122011218,1,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450313,672354.00
07/18/2019 07:45,2,0.846,ACTIVE,211.48,337.54,60.022,1563450304,"201051344001158","174011545737251",28.15,25.00,0,318.30,347.76,24.1,21.4,0.190,1351138.0,1351138.0,8418,0,0,0,L,1122011218,1,120.20,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450314,672355.00
07/18/2019 07:45,2,0.865,ACTIVE,212.61,339.95,60.006,1563450304,"201051344000917","174011545737251",28.15,25.30,0,317.10,351.07,24.7,21.9,0.186,1366643.4,1366643.4,8441,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450314,672356.00
07/18/2019 07:45,2,0.893,ACTIVE,212.38,336.94,59.975,1563450304,"201051344000417","174011545737251",18.43,24.80,0,318.61,345.36,16.6,14.1,0.110,1081058.9,1081058.9,8446,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450315,672357.00
07/18/2019 07:45,2,0.832,ACTIVE,212.61,339.65,60.012,1563450304,"201051344000685","174011545737251",28.55,25.00,0,318.61,350.47,24.1,21.3,0.199,1372729.7,1372729.7,8427,0,0,0,L,1122011218,1,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450316,672358.00
07/18/2019 07:45,2,0.867,ACTIVE,212.38,339.34,60.022,1563450304,"201051344000651","174011545737251",28.21,24.30,0,318.91,350.77,24.8,22.0,0.181,1366975.3,1366975.3,8424,0,0,0,L,1122011218,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450317,672359.00
07/18/2019 07:45,2,0.857,ACTIVE,211.03,336.94,60.012,1563450304,"201051344000594","174011545737251",28.13,25.30,0,316.50,347.46,24.5,21.7,0.186,1377116.0,1377116.0,8424,0,0,0,L,1122011218,1,120.20,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450318,672360.00
07/18/2019 07:45,2,0.859,ACTIVE,211.48,337.84,60.012,1563450304,"201051344000469","174011545737251",28.07,24.30,0,317.40,348.06,24.5,21.7,0.199,1357232.2,1357232.2,8431,0,0,0,L,1122011218,1,119.97,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450319,672361.00
07/18/2019 07:45,2,0.895,ACTIVE,212.61,339.04,60.006,1563450304,"201051344000585","174011545737251",28.49,25.00,0,318.30,350.47,25.9,23.0,0.190,1382344.8,1382344.8,8420,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450320,672362.00
07/18/2019 07:45,2,0.828,ACTIVE,211.93,338.14,60.022,1563450304,"201051344000853","174011545737251",28.39,25.30,0,319.21,349.86,23.9,21.1,0.181,1380041.5,1380041.5,8430,0,0,0,L,1122011218,1,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450321,672363.00
07/18/2019 07:45,2,0.863,ACTIVE,212.61,339.04,60.006,1563450304,"201051344001145","174011545737251",28.11,24.80,0,318.91,349.86,24.6,21.8,0.186,1381488.2,1381488.2,8447,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450322,672364.00
07/18/2019 07:45,2,0.885,ACTIVE,212.38,340.25,59.996,1563450304,"201051344000438","174011545737251",28.27,25.00,0,319.51,351.67,25.4,22.6,0.186,1374963.7,1374963.7,8421,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450323,672365.00
