ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 07:45,2,0.885,ACTIVE,212.16,337.84,60.006,1563450304,"201051344001135","174011545737251",28.86,24.80,0,317.40,350.17,25.9,23.1,0.186,1362453.2,1362453.2,8418,0,0,0,L,1122011218,1,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450324,672366.00
07/18/2019 07:45,2,0.857,ACTIVE,211.25,336.94,60.012,1563450304,"201051344000983","174011545737251",28.27,25.50,0,317.70,347.16,24.6,21.8,0.181,1378220.5,1378220.5,8423,0,0,0,L,1122011218,1,120.42,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450325,672367.00
07/18/2019 07:45,2,0.873,ACTIVE,212.61,339.34,60.022,1563450304,"201051344001203","174011545737251",28.94,24.50,0,318.61,352.57,25.6,22.8,0.194,1370491.6,1370491.6,8438,0,0,0,L,1122011218,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450326,672368.00
07/18/2019 07:45,2,0.889,ACTIVE,212.16,338.44,60.017,1563450304,"201051344001230","174011545737251",28.17,25.30,0,317.10,348.36,25.3,22.5,0.194,1365173.6,1365173.6,8454,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450327,672369.00
07/18/2019 07:45,2,0.869,ACTIVE,211.70,338.44,60.022,1563450304,"201051344000646","174011545737251",28.19,25.30,0,317.40,349.86,24.9,22.1,0.190,1359115.8,1359115.8,8438,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450328,672370.00
07/18/2019 07:45,2,0.857,ACTIVE,211.48,336.64,60.022,1563450304,"201051344000867","174011545737251",28.43,25.50,0,318.30,347.46,24.7,21.9,0.186,1355426.9,1355426.9,8429,0,0,0,L,1122011218,1,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450329,672371.00
07/18/2019 07:45,2,0.846,ACTIVE,211.70,338.44,60.006,1563450304,"201051344000633","174011545737251",28.29,24.80,0,317.70,350.77,24.3,21.5,0.190,1352311.8,1352311.8,8437,0,0,0,L,1122011218,1,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450330,672372.00
07/18/2019 07:45,2,0.916,ACTIVE,211.93,339.34,60.043,1563450304,"201051344000955","174011545737251",28.19,25.00,0,317.70,350.77,26.1,23.3,0.199,1379818.8,1379818.8,8433,0,0,0,L,1122011218,1,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450330,672373.00
07/18/2019 07:45,2,0.844,ACTIVE,211.70,337.24,60.022,1563450304,"201051344000648","174011545737251",27.69,24.30,0,318.61,348.06,23.7,21.0,0.186,1366063.5,1366063.5,8420,0,0,0,L,1122011218,1,120.20,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450331,672374.00
07/18/2019 07:45,2,0.846,ACTIVE,211.93,337.54,60.054,1563450304,"201051344000645","174011545737251",27.53,25.00,0,318.61,348.36,23.6,20.9,0.181,1371713.8,1371713.8,8425,0,0,0,L,1122011218,1,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450332,672375.00
07/18/2019 07:45,2,0.838,ACTIVE,211.25,337.54,60.022,1563450304,"201051344000569","174011545737251",28.35,25.30,0,318.00,347.76,24.1,21.3,0.186,1388764.1,1388764.1,8426,0,0,0,L,1122011218,1,119.97,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450333,672376.00
07/18/2019 07:45,2,0.898,ACTIVE,211.48,340.85,60.049,1563450304,"179051228000119","174011545737251",28.27,27.00,0,318.61,351.07,25.8,22.9,0.194,174919.0,174919.0,8505,0,0,0,L,46974696,1,120.42,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563450334,672377.00
07/18/2019 08:00,2,0.736,ACTIVE,211.03,335.44,60.059,1563451204,"201051344000579","174011545737251",28.27,26.50,0,327.02,349.26,21.1,18.4,0.155,1390131.7,1390131.7,8431,0,0,0,L,1122011218,1,120.20,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451205,672378.00
07/18/2019 08:00,2,0.736,ACTIVE,211.93,336.34,60.022,1563451204,"201051344001025","174011545737251",27.97,25.50,0,328.22,351.37,20.9,18.3,0.155,1375054.4,1375054.4,8425,0,0,0,L,1122011218,1,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451206,672379.00
07/18/2019 08:00,2,0.719,ACTIVE,212.16,337.84,59.990,1563451204,"201051344001093","174011545737251",28.19,25.50,0,326.72,353.47,20.5,17.9,0.150,1357025.3,1357025.3,8445,0,0,0,L,1122011218,1,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451207,672380.00
07/18/2019 08:00,2,0.703,ACTIVE,211.03,334.24,60.033,1563451204,"201051344000458","174011545737251",27.71,26.50,0,326.12,348.36,19.8,17.2,0.150,1370901.2,1370901.2,8416,0,0,0,L,1122011218,1,120.42,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451208,672381.00
07/18/2019 08:00,2,0.748,ACTIVE,211.93,336.64,60.043,1563451204,"201051344000890","174011545737251",27.97,26.30,0,327.92,351.67,21.2,18.5,0.150,1372246.5,1372246.5,8428,0,0,0,L,1122011218,1,121.33,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451209,672382.00
07/18/2019 08:00,2,0.104,ACTIVE,210.80,294.86,60.012,1563451204,"201051344000988","174011545737251",21.19,24.50,0,291.25,297.57,2.2,0.2,0.000,1043173.0,1043173.0,8429,0,0,0,L,1122011218,1,119.97,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451210,672383.00
07/18/2019 08:00,2,0.711,ACTIVE,212.38,337.24,60.049,1563451204,"201051344000582","174011545737251",27.71,25.00,0,327.92,351.97,20.0,17.3,0.150,1349525.4,1349525.4,8419,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451211,672384.00
07/18/2019 08:00,2,0.727,ACTIVE,211.03,335.44,60.065,1563451204,"201051344000868","174011545737251",27.67,25.30,0,326.42,349.86,20.4,17.7,0.146,1357478.8,1357478.8,8420,0,0,0,L,1122011218,1,120.20,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451212,672385.00
07/18/2019 08:00,2,0.688,ACTIVE,211.48,336.64,60.028,1563451204,"201051344000576","174011545737251",27.77,25.50,0,327.92,350.77,19.4,16.8,0.146,1373737.4,1373737.4,8442,0,0,0,L,1122011218,1,120.42,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451213,672386.00
07/18/2019 08:00,2,0.711,ACTIVE,211.25,335.74,60.017,1563451204,"201051344001158","174011545737251",27.49,25.80,0,326.72,349.56,19.8,17.2,0.150,1351142.6,1351142.6,8419,0,0,0,L,1122011218,1,120.20,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451214,672387.00
07/18/2019 08:00,2,0.713,ACTIVE,211.93,337.54,60.054,1563451204,"201051344000917","174011545737251",27.89,26.00,0,326.72,352.57,20.2,17.5,0.150,1366648.2,1366648.2,8442,0,0,0,L,1122011218,1,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451215,672388.00
07/18/2019 08:00,2,0.746,ACTIVE,212.16,335.74,60.012,1563451204,"201051344000417","174011545737251",18.09,25.80,0,328.22,346.56,13.7,11.3,0.093,1081061.9,1081061.9,8447,0,0,0,L,1122011218,1,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451216,672389.00
07/18/2019 08:00,2,0.701,ACTIVE,212.16,337.54,60.012,1563451204,"201051344000685","174011545737251",27.69,25.80,0,327.32,351.07,19.7,17.1,0.159,1372734.3,1372734.3,8428,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451217,672390.00
07/18/2019 08:00,2,0.709,ACTIVE,212.38,337.54,60.022,1563451204,"201051344000651","174011545737251",28.05,25.00,0,328.22,351.67,20.2,17.6,0.155,1366980.1,1366980.1,8425,0,0,0,L,1122011218,1,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451218,672391.00
07/18/2019 08:00,2,0.713,ACTIVE,210.80,335.14,60.012,1563451204,"201051344000594","174011545737251",27.79,26.00,0,324.92,348.66,20.1,17.5,0.150,1377120.7,1377120.7,8425,0,0,0,L,1122011218,1,120.20,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451219,672392.00
07/18/2019 08:00,2,0.707,ACTIVE,211.03,336.04,59.996,1563451204,"201051344000469","174011545737251",27.99,25.00,0,325.82,349.56,20.0,17.4,0.155,1357236.9,1357236.9,8432,0,0,0,L,1122011218,1,119.75,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451220,672393.00
07/18/2019 08:00,2,0.758,ACTIVE,212.16,337.84,60.006,1563451204,"201051344000585","174011545737251",28.25,25.80,0,326.12,351.97,21.7,19.1,0.159,1382349.9,1382349.9,8421,0,0,0,L,1122011218,1,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451221,672394.00
07/18/2019 08:00,2,0.699,ACTIVE,211.70,336.94,59.990,1563451204,"201051344000853","174011545737251",27.83,26.30,0,326.72,350.77,19.8,17.1,0.150,1380046.1,1380046.1,8431,0,0,0,L,1122011218,1,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451222,672395.00
07/18/2019 08:00,2,0.719,ACTIVE,212.16,337.84,60.012,1563451204,"201051344001145","174011545737251",27.55,25.50,0,329.43,351.67,20.1,17.5,0.146,1381492.9,1381492.9,8448,0,0,0,L,1122011218,1,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451223,672396.00
07/18/2019 08:00,2,0.729,ACTIVE,212.16,337.54,60.017,1563451204,"201051344000438","174011545737251",27.83,25.80,0,328.22,351.37,20.6,18.0,0.150,1374968.6,1374968.6,8422,0,0,0,L,1122011218,1,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451224,672397.00
07/18/2019 08:00,2,0.752,ACTIVE,211.48,336.34,60.012,1563451204,"201051344001135","174011545737251",28.25,25.30,0,327.92,350.47,21.5,18.8,0.155,1362458.3,1362458.3,8419,0,0,0,L,1122011218,1,121.10,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451224,672398.00
07/18/2019 08:00,2,0.725,ACTIVE,211.03,334.84,60.017,1563451204,"201051344000983","174011545737251",28.09,26.30,0,326.42,348.96,20.7,18.0,0.146,1378225.2,1378225.2,8424,0,0,0,L,1122011218,1,120.20,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451225,672399.00
07/18/2019 08:00,2,0.736,ACTIVE,211.93,336.94,60.012,1563451204,"201051344001203","174011545737251",27.85,25.30,0,326.72,352.87,20.8,18.2,0.164,1370496.6,1370496.6,8439,0,0,0,L,1122011218,1,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451226,672400.00
07/18/2019 08:00,2,0.717,ACTIVE,211.70,335.74,60.012,1563451204,"201051344001230","174011545737251",27.83,26.00,0,327.02,350.47,20.2,17.6,0.141,1365178.4,1365178.4,8455,0,0,0,L,1122011218,1,121.33,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451227,672401.00
07/18/2019 08:00,2,0.734,ACTIVE,211.25,336.94,60.017,1563451204,"201051344000646","174011545737251",27.63,26.30,0,326.42,350.17,20.6,17.9,0.155,1359120.6,1359120.6,8439,0,0,0,L,1122011218,1,121.33,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451228,672402.00
07/18/2019 08:00,2,0.711,ACTIVE,211.25,334.24,60.017,1563451204,"201051344000867","174011545737251",28.15,26.30,0,326.12,349.56,20.3,17.7,0.146,1355431.6,1355431.6,8430,0,0,0,L,1122011218,1,120.42,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451229,672403.00
07/18/2019 08:00,2,0.705,ACTIVE,211.48,336.64,60.028,1563451204,"201051344000633","174011545737251",27.81,25.80,0,327.32,351.97,19.9,17.3,0.146,1352316.4,1352316.4,8438,0,0,0,L,1122011218,1,120.65,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451230,672404.00
07/18/2019 08:00,2,0.738,ACTIVE,211.48,336.64,60.012,1563451204,"201051344000955","174011545737251",28.17,25.80,0,326.72,350.77,21.1,18.4,0.155,1379823.8,1379823.8,8434,0,0,0,L,1122011218,1,120.65,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451231,672405.00
07/18/2019 08:00,2,0.693,ACTIVE,211.25,335.14,60.017,1563451204,"201051344000648","174011545737251",28.01,25.00,0,327.62,349.26,19.7,17.1,0.146,1366068.1,1366068.1,8421,0,0,0,L,1122011218,1,119.97,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451232,672406.00
07/18/2019 08:00,2,0.693,ACTIVE,211.48,336.04,60.006,1563451204,"201051344000645","174011545737251",27.55,25.80,0,327.02,350.17,19.4,16.8,0.141,1371718.3,1371718.3,8426,0,0,0,L,1122011218,1,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451233,672407.00
07/18/2019 08:00,2,0.701,ACTIVE,211.03,335.14,60.012,1563451204,"201051344000569","174011545737251",28.31,26.00,0,326.72,348.96,20.1,17.5,0.150,1388768.8,1388768.8,8427,0,0,0,L,1122011218,1,119.75,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451234,672408.00
07/18/2019 08:00,2,0.762,ACTIVE,211.25,339.04,60.006,1563451204,"179051228000119","174011545737251",27.81,28.00,0,327.02,353.77,21.5,18.8,0.155,174924.0,174924.0,8506,0,0,0,L,46974696,1,120.20,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563451235,672409.00
07/18/2019 08:15,2,0.879,ACTIVE,212.16,338.14,60.033,1563452104,"201051344000579","174011545737251",28.43,27.00,0,326.42,350.77,25.4,22.5,0.181,1390136.9,1390136.9,8432,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452105,672410.00
07/18/2019 08:15,2,0.896,ACTIVE,212.38,338.14,60.022,1563452104,"201051344001025","174011545737251",27.91,26.30,0,328.22,351.37,25.4,22.6,0.190,1375059.6,1375059.6,8426,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452106,672411.00
07/18/2019 08:15,2,0.875,ACTIVE,212.61,339.95,60.006,1563452104,"201051344001093","174011545737251",28.01,26.30,0,327.32,351.07,24.9,22.1,0.186,1357030.3,1357030.3,8446,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452107,672412.00
07/18/2019 08:15,2,0.850,ACTIVE,212.16,337.54,60.028,1563452104,"201051344000458","174011545737251",27.69,27.30,0,325.82,349.86,23.9,21.1,0.186,1370906.0,1370906.0,8417,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452108,672413.00
07/18/2019 08:15,2,0.896,ACTIVE,212.16,338.44,60.017,1563452104,"201051344000890","174011545737251",28.05,27.00,0,326.72,351.07,25.5,22.7,0.190,1372251.7,1372251.7,8429,0,0,0,L,1122011218,1,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452109,672414.00
07/18/2019 08:15,2,0.104,ACTIVE,211.93,296.66,59.985,1563452104,"201051344000988","174011545737251",21.39,25.00,0,290.95,298.17,2.2,0.2,0.000,1043173.0,1043173.0,8430,0,0,0,L,1122011218,1,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452110,672415.00
07/18/2019 08:15,2,0.844,ACTIVE,212.83,339.65,60.012,1563452104,"201051344000582","174011545737251",28.33,25.30,0,328.22,351.07,24.2,21.5,0.186,1349530.4,1349530.4,8420,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452111,672416.00
07/18/2019 08:15,2,0.877,ACTIVE,212.16,338.44,60.022,1563452104,"201051344000868","174011545737251",27.77,25.80,0,326.42,350.47,24.7,21.9,0.186,1357483.8,1357483.8,8421,0,0,0,L,1122011218,1,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452112,672417.00
07/18/2019 08:15,2,0.824,ACTIVE,212.61,339.34,60.043,1563452104,"201051344000576","174011545737251",28.05,26.00,0,326.72,349.86,23.4,20.7,0.177,1373742.1,1373742.1,8443,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452113,672418.00
07/18/2019 08:15,2,0.861,ACTIVE,212.16,338.74,60.022,1563452104,"201051344001158","174011545737251",27.59,26.50,0,326.12,350.47,24.1,21.3,0.190,1351147.5,1351147.5,8420,0,0,0,L,1122011218,1,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452114,672419.00
07/18/2019 08:15,2,0.863,ACTIVE,212.61,339.34,60.006,1563452104,"201051344000917","174011545737251",27.93,26.50,0,327.62,350.77,24.5,21.7,0.186,1366653.2,1366653.2,8443,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452115,672420.00
07/18/2019 08:15,2,0.898,ACTIVE,212.38,336.64,60.033,1563452104,"201051344000417","174011545737251",18.07,26.50,0,327.62,345.36,16.5,14.0,0.119,1081065.1,1081065.1,8448,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452116,672421.00
07/18/2019 08:15,2,0.836,ACTIVE,212.61,339.04,60.017,1563452104,"201051344000685","174011545737251",28.21,26.50,0,327.92,350.77,23.9,21.2,0.203,1372739.2,1372739.2,8429,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452117,672422.00
07/18/2019 08:15,2,0.867,ACTIVE,212.38,339.34,60.017,1563452104,"201051344000651","174011545737251",28.05,25.50,0,327.02,350.47,24.6,21.9,0.199,1366985.1,1366985.1,8426,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452118,672423.00
07/18/2019 08:15,2,0.863,ACTIVE,211.93,338.14,60.028,1563452104,"201051344000594","174011545737251",27.89,26.80,0,324.92,348.36,24.4,21.6,0.186,1377125.7,1377125.7,8426,0,0,0,L,1122011218,1,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452119,672424.00
07/18/2019 08:15,2,0.902,ACTIVE,212.16,339.04,60.028,1563452104,"201051344000469","174011545737251",24.65,25.50,0,325.52,350.77,22.6,19.8,0.150,1357241.9,1357241.9,8433,0,0,0,L,1122011218,1,120.42,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452120,672425.00
07/18/2019 08:15,2,0.926,ACTIVE,212.61,339.65,60.017,1563452104,"201051344000585","174011545737251",28.03,26.50,0,327.92,351.37,26.3,23.5,0.203,1382355.3,1382355.3,8422,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452121,672426.00
07/18/2019 08:15,2,0.840,ACTIVE,212.61,339.65,60.065,1563452104,"201051344000853","174011545737251",28.19,27.00,0,328.22,349.56,24.0,21.3,0.181,1380051.0,1380051.0,8432,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452121,672427.00
07/18/2019 08:15,2,0.855,ACTIVE,212.38,338.44,60.006,1563452104,"201051344001145","174011545737251",28.29,26.00,0,328.82,350.77,24.5,21.7,0.186,1381497.9,1381497.9,8449,0,0,0,L,1122011218,1,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452122,672428.00
07/18/2019 08:15,2,0.869,ACTIVE,212.38,339.04,59.996,1563452104,"201051344000438","174011545737251",28.41,26.30,0,328.22,351.37,25.0,22.2,0.194,1374973.7,1374973.7,8423,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452123,672429.00
07/18/2019 08:15,2,0.904,ACTIVE,212.16,337.54,60.017,1563452104,"201051344001135","174011545737251",28.35,26.00,0,326.42,352.27,26.0,23.2,0.190,1362463.6,1362463.6,8420,0,0,0,L,1122011218,1,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452124,672430.00
07/18/2019 08:15,2,0.867,ACTIVE,212.38,338.44,60.017,1563452104,"201051344000983","174011545737251",28.29,27.00,0,325.52,349.86,24.9,22.1,0.186,1378230.3,1378230.3,8425,0,0,0,L,1122011218,1,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452125,672431.00
07/18/2019 08:15,2,0.896,ACTIVE,212.38,337.84,60.012,1563452104,"201051344001203","174011545737251",27.91,26.00,0,326.72,351.97,25.4,22.6,0.199,1370501.7,1370501.7,8440,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452126,672432.00
07/18/2019 08:15,2,0.873,ACTIVE,212.16,337.24,60.017,1563452104,"201051344001230","174011545737251",28.03,26.30,0,325.52,350.47,24.8,22.0,0.194,1365183.5,1365183.5,8456,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452127,672433.00
07/18/2019 08:15,2,0.879,ACTIVE,211.93,337.84,60.012,1563452104,"201051344000646","174011545737251",28.15,27.00,0,326.72,351.97,25.1,22.3,0.190,1359125.7,1359125.7,8440,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452128,672434.00
07/18/2019 08:15,2,0.863,ACTIVE,212.38,337.84,60.017,1563452104,"201051344000867","174011545737251",28.25,26.80,0,325.52,349.56,24.7,21.9,0.177,1355436.7,1355436.7,8431,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452129,672435.00
07/18/2019 08:15,2,0.855,ACTIVE,212.61,339.95,60.006,1563452104,"201051344000633","174011545737251",27.89,26.30,0,326.12,351.07,24.2,21.4,0.190,1352321.3,1352321.3,8439,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452130,672436.00
07/18/2019 08:15,2,0.889,ACTIVE,211.93,338.44,60.006,1563452104,"201051344000955","174011545737251",28.43,26.50,0,325.82,349.86,25.6,22.8,0.199,1379829.0,1379829.0,8435,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452131,672437.00
07/18/2019 08:15,2,0.844,ACTIVE,212.38,337.84,60.012,1563452104,"201051344000648","174011545737251",28.01,25.80,0,327.02,350.17,24.0,21.2,0.181,1366072.9,1366072.9,8422,0,0,0,L,1122011218,1,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452132,672438.00
07/18/2019 08:15,2,0.842,ACTIVE,212.61,339.34,60.022,1563452104,"201051344000645","174011545737251",27.77,26.30,0,326.72,349.86,23.8,21.0,0.172,1371723.1,1371723.1,8427,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452133,672439.00
07/18/2019 08:15,2,0.861,ACTIVE,212.16,338.14,60.017,1563452104,"201051344000569","174011545737251",28.03,27.00,0,326.42,350.47,24.5,21.7,0.190,1388773.8,1388773.8,8428,0,0,0,L,1122011218,1,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452134,672440.00
07/18/2019 08:15,2,0.906,ACTIVE,212.38,342.05,60.017,1563452104,"179051228000119","174011545737251",28.11,28.50,0,325.82,351.97,25.8,23.0,0.190,174929.3,174929.3,8507,0,0,0,L,46974696,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563452135,672441.00
07/18/2019 08:30,2,0.912,ACTIVE,211.48,338.14,60.022,1563453005,"201051344000579","174011545737251",28.39,27.50,0,328.52,352.57,26.2,23.4,0.194,1390142.8,1390142.8,8433,0,0,0,L,1122011218,1,120.65,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453006,672442.00
07/18/2019 08:30,2,0.916,ACTIVE,211.70,337.84,60.006,1563453005,"201051344001025","174011545737251",28.39,26.80,0,328.52,352.57,26.4,23.6,0.199,1375065.5,1375065.5,8427,0,0,0,L,1122011218,1,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453007,672443.00
07/18/2019 08:30,2,0.898,ACTIVE,211.93,338.74,60.006,1563453005,"201051344001093","174011545737251",28.21,27.00,0,327.32,352.27,25.7,22.9,0.199,1357036.1,1357036.1,8447,0,0,0,L,1122011218,1,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453008,672444.00
07/18/2019 08:30,2,0.863,ACTIVE,211.70,338.14,60.006,1563453005,"201051344000458","174011545737251",28.29,27.80,0,327.92,351.67,24.8,22.0,0.194,1370911.5,1370911.5,8418,0,0,0,L,1122011218,1,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453009,672445.00
07/18/2019 08:30,2,0.941,ACTIVE,211.70,337.84,60.006,1563453005,"201051344000890","174011545737251",27.77,27.80,0,327.02,352.57,26.6,23.7,0.194,1372257.6,1372257.6,8430,0,0,0,L,1122011218,1,121.55,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453010,672446.00
07/18/2019 08:30,2,0.104,ACTIVE,211.48,296.06,60.012,1563453005,"201051344000988","174011545737251",21.43,25.50,0,292.46,300.87,2.3,0.3,0.000,1043173.1,1043173.1,8431,0,0,0,L,1122011218,1,120.42,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453011,672447.00
07/18/2019 08:30,2,0.889,ACTIVE,212.16,339.65,60.006,1563453005,"201051344000582","174011545737251",28.03,26.30,0,327.02,352.87,25.3,22.5,0.194,1349536.0,1349536.0,8421,0,0,0,L,1122011218,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453012,672448.00
07/18/2019 08:30,2,0.898,ACTIVE,211.48,338.14,60.049,1563453005,"201051344000868","174011545737251",28.01,26.30,0,327.32,351.37,25.5,22.7,0.194,1357489.5,1357489.5,8422,0,0,0,L,1122011218,1,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453013,672449.00
07/18/2019 08:30,2,0.859,ACTIVE,212.16,339.65,59.996,1563453005,"201051344000576","174011545737251",27.93,26.50,0,326.72,351.37,24.3,21.6,0.194,1373747.6,1373747.6,8444,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453014,672450.00
07/18/2019 08:30,2,0.875,ACTIVE,211.70,338.74,59.990,1563453005,"201051344001158","174011545737251",28.13,27.00,0,327.62,352.57,24.9,22.1,0.199,1351153.1,1351153.1,8421,0,0,0,L,1122011218,1,120.42,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453015,672451.00
07/18/2019 08:30,2,0.898,ACTIVE,211.93,339.04,60.012,1563453005,"201051344000917","174011545737251",28.03,27.50,0,326.72,351.97,25.6,22.8,0.199,1366658.9,1366658.9,8444,0,0,0,L,1122011218,1,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453015,672452.00
07/18/2019 08:30,2,0.926,ACTIVE,211.93,336.64,60.012,1563453005,"201051344000417","174011545737251",18.29,27.30,0,327.62,346.56,17.2,14.6,0.124,1081068.8,1081068.8,8449,0,0,0,L,1122011218,1,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453016,672453.00
07/18/2019 08:30,2,0.887,ACTIVE,212.16,339.04,59.996,1563453005,"201051344000685","174011545737251",27.57,27.00,0,326.72,352.27,24.8,22.0,0.203,1372744.7,1372744.7,8430,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453017,672454.00
07/18/2019 08:30,2,0.908,ACTIVE,212.16,339.04,59.975,1563453005,"201051344000651","174011545737251",27.81,26.30,0,327.62,352.87,25.6,22.8,0.186,1366990.8,1366990.8,8427,0,0,0,L,1122011218,1,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453019,672455.00
07/18/2019 08:30,2,0.879,ACTIVE,211.48,337.84,60.012,1563453005,"201051344000594","174011545737251",28.35,27.30,0,325.82,351.97,25.3,22.5,0.199,1377131.4,1377131.4,8427,0,0,0,L,1122011218,1,120.65,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453019,672456.00
07/18/2019 08:30,2,0.885,ACTIVE,211.70,338.14,60.001,1563453005,"201051344000469","174011545737251",28.11,26.30,0,327.92,352.27,25.2,22.4,0.203,1357247.5,1357247.5,8434,0,0,0,L,1122011218,1,120.42,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453020,672457.00
07/18/2019 08:30,2,0.955,ACTIVE,211.93,340.25,60.006,1563453005,"201051344000585","174011545737251",28.25,27.00,0,327.32,353.17,27.4,24.5,0.212,1382361.5,1382361.5,8423,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453021,672458.00
07/18/2019 08:30,2,0.883,ACTIVE,212.38,339.34,60.006,1563453005,"201051344000853","174011545737251",27.89,27.50,0,328.82,351.07,24.9,22.2,0.190,1380056.6,1380056.6,8433,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453022,672459.00
07/18/2019 08:30,2,0.895,ACTIVE,211.93,339.04,60.001,1563453005,"201051344001145","174011545737251",28.19,26.80,0,328.52,351.97,25.6,22.8,0.199,1381503.6,1381503.6,8450,0,0,0,L,1122011218,1,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453023,672460.00
07/18/2019 08:30,2,0.912,ACTIVE,211.93,338.74,60.001,1563453005,"201051344000438","174011545737251",28.01,27.00,0,328.22,353.17,25.9,23.0,0.203,1374979.5,1374979.5,8424,0,0,0,L,1122011218,1,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453024,672461.00
07/18/2019 08:30,2,0.949,ACTIVE,211.70,338.14,60.017,1563453005,"201051344001135","174011545737251",28.03,26.80,0,327.02,352.57,27.0,24.2,0.199,1362469.7,1362469.7,8421,0,0,0,L,1122011218,1,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453025,672462.00
07/18/2019 08:30,2,0.891,ACTIVE,211.70,337.84,60.049,1563453005,"201051344000983","174011545737251",28.51,27.50,0,327.32,352.27,25.8,22.9,0.199,1378236.1,1378236.1,8426,0,0,0,L,1122011218,1,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453026,672463.00
07/18/2019 08:30,2,0.924,ACTIVE,212.16,338.44,60.001,1563453005,"201051344001203","174011545737251",28.11,26.50,0,327.62,353.17,26.3,23.4,0.208,1370507.6,1370507.6,8441,0,0,0,L,1122011218,1,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453027,672464.00
07/18/2019 08:30,2,0.898,ACTIVE,211.70,337.84,60.006,1563453005,"201051344001230","174011545737251",28.07,27.30,0,327.02,350.47,25.6,22.8,0.199,1365189.2,1365189.2,8457,0,0,0,L,1122011218,1,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453028,672465.00
07/18/2019 08:30,2,0.912,ACTIVE,211.25,338.74,60.017,1563453005,"201051344000646","174011545737251",28.09,27.50,0,327.02,351.97,25.9,23.1,0.199,1359131.5,1359131.5,8441,0,0,0,L,1122011218,1,121.33,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453029,672466.00
07/18/2019 08:30,2,0.904,ACTIVE,211.93,337.84,60.049,1563453005,"201051344000867","174011545737251",27.87,27.30,0,327.02,351.07,25.5,22.7,0.190,1355442.4,1355442.4,8432,0,0,0,L,1122011218,1,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453030,672467.00
07/18/2019 08:30,2,0.883,ACTIVE,212.16,339.04,60.006,1563453005,"201051344000633","174011545737251",27.89,27.00,0,327.32,351.97,25.0,22.2,0.199,1352326.9,1352326.9,8440,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453031,672468.00
07/18/2019 08:30,2,0.914,ACTIVE,211.48,338.14,60.006,1563453005,"201051344000955","174011545737251",28.43,27.00,0,326.72,351.67,26.3,23.5,0.208,1379834.9,1379834.9,8436,0,0,0,L,1122011218,1,120.88,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453032,672469.00
07/18/2019 08:30,2,0.871,ACTIVE,211.93,338.14,60.017,1563453005,"201051344000648","174011545737251",27.99,26.00,0,327.62,352.87,24.7,21.9,0.199,1366078.4,1366078.4,8423,0,0,0,L,1122011218,1,120.42,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453033,672470.00
07/18/2019 08:30,2,0.865,ACTIVE,212.16,338.74,60.017,1563453005,"201051344000645","174011545737251",27.97,26.80,0,328.52,351.67,24.6,21.8,0.190,1371728.5,1371728.5,8428,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453034,672471.00
07/18/2019 08:30,2,0.885,ACTIVE,211.70,337.84,60.022,1563453005,"201051344000569","174011545737251",28.17,27.50,0,328.52,352.27,25.3,22.5,0.199,1388779.4,1388779.4,8429,0,0,0,L,1122011218,1,120.42,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453035,672472.00
07/18/2019 08:30,2,0.934,ACTIVE,211.93,342.05,60.012,1563453005,"179051228000119","174011545737251",28.11,29.00,0,329.13,354.67,26.6,23.7,0.199,174935.3,174935.3,8508,0,0,0,L,46974696,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453036,672473.00
07/18/2019 08:45,2,0.938,ACTIVE,211.70,339.04,60.033,1563453904,"201051344000579","174011545737251",28.69,28.00,0,327.32,353.77,27.2,24.3,0.212,1390149.1,1390149.1,8434,0,0,0,L,1122011218,1,120.65,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453905,672474.00
07/18/2019 08:45,2,0.973,ACTIVE,211.93,338.74,60.033,1563453904,"201051344001025","174011545737251",27.99,27.30,0,327.62,354.37,27.6,24.7,0.212,1375071.9,1375071.9,8428,0,0,0,L,1122011218,1,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453906,672475.00
07/18/2019 08:45,2,0.949,ACTIVE,212.16,339.34,60.028,1563453904,"201051344001093","174011545737251",28.09,27.30,0,327.32,354.07,27.0,24.2,0.208,1357042.3,1357042.3,8448,0,0,0,L,1122011218,1,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453907,672476.00
07/18/2019 08:45,2,0.910,ACTIVE,211.70,338.74,60.022,1563453904,"201051344000458","174011545737251",27.97,28.00,0,327.92,352.87,25.8,23.0,0.203,1370917.4,1370917.4,8419,0,0,0,L,1122011218,1,120.65,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453908,672477.00
07/18/2019 08:45,2,0.963,ACTIVE,211.70,338.14,60.022,1563453904,"201051344000890","174011545737251",28.45,28.50,0,326.12,353.77,27.7,24.8,0.208,1372264.0,1372264.0,8431,0,0,0,L,1122011218,1,121.55,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453909,672478.00
07/18/2019 08:45,2,0.104,ACTIVE,211.70,296.66,60.028,1563453904,"201051344000988","174011545737251",21.43,25.80,0,292.16,298.47,2.2,0.2,0.000,1043173.1,1043173.1,8432,0,0,0,L,1122011218,1,120.42,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453910,672479.00
07/18/2019 08:45,2,0.939,ACTIVE,212.61,339.65,60.054,1563453904,"201051344000582","174011545737251",27.71,26.50,0,327.92,354.37,26.4,23.5,0.203,1349542.0,1349542.0,8422,0,0,0,L,1122011218,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453911,672480.00
07/18/2019 08:45,2,0.932,ACTIVE,211.70,338.74,60.022,1563453904,"201051344000868","174011545737251",28.11,26.50,0,326.12,353.47,26.6,23.7,0.203,1357495.6,1357495.6,8423,0,0,0,L,1122011218,1,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453912,672481.00
07/18/2019 08:45,2,0.889,ACTIVE,212.16,339.65,60.038,1563453904,"201051344000576","174011545737251",28.07,27.00,0,327.92,353.17,25.3,22.5,0.199,1373753.4,1373753.4,8445,0,0,0,L,1122011218,1,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453913,672482.00
07/18/2019 08:45,2,0.924,ACTIVE,211.48,338.44,60.022,1563453904,"201051344001158","174011545737251",27.77,27.30,0,327.02,353.47,26.0,23.2,0.208,1351159.0,1351159.0,8422,0,0,0,L,1122011218,1,120.42,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453914,672483.00
07/18/2019 08:45,2,0.938,ACTIVE,211.93,339.04,59.990,1563453904,"201051344000917","174011545737251",28.13,27.80,0,327.02,353.77,26.8,23.9,0.212,1366665.0,1366665.0,8445,0,0,0,L,1122011218,1,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453915,672484.00
07/18/2019 08:45,2,0.967,ACTIVE,211.93,336.04,60.022,1563453904,"201051344000417","174011545737251",18.27,27.80,0,327.92,346.56,17.9,15.4,0.128,1081072.8,1081072.8,8450,0,0,0,L,1122011218,1,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453915,672485.00
07/18/2019 08:45,2,0.916,ACTIVE,212.16,340.25,60.033,1563453904,"201051344000685","174011545737251",27.95,27.50,0,326.72,353.77,25.9,23.1,0.217,1372750.7,1372750.7,8431,0,0,0,L,1122011218,1,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453916,672486.00
07/18/2019 08:45,2,0.945,ACTIVE,212.16,339.34,59.996,1563453904,"201051344000651","174011545737251",27.93,26.80,0,327.92,354.07,26.8,23.9,0.212,1366997.0,1366997.0,8428,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453917,672487.00
07/18/2019 08:45,2,0.916,ACTIVE,211.25,338.44,60.075,1563453904,"201051344000594","174011545737251",28.31,27.80,0,326.12,352.27,26.4,23.5,0.208,1377137.4,1377137.4,8428,0,0,0,L,1122011218,1,120.65,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453918,672488.00
07/18/2019 08:45,2,0.926,ACTIVE,211.93,339.34,60.022,1563453904,"201051344000469","174011545737251",27.89,26.50,0,326.72,353.77,26.2,23.4,0.212,1357253.5,1357253.5,8435,0,0,0,L,1122011218,1,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453919,672489.00
07/18/2019 08:45,2,0.996,ACTIVE,212.16,339.95,60.022,1563453904,"201051344000585","174011545737251",28.31,27.50,0,327.02,354.67,28.6,25.7,0.217,1382368.0,1382368.0,8424,0,0,0,L,1122011218,1,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453920,672490.00
07/18/2019 08:45,2,0.908,ACTIVE,212.16,338.44,60.022,1563453904,"201051344000853","174011545737251",28.17,28.00,0,328.82,352.57,25.9,23.1,0.194,1380062.5,1380062.5,8434,0,0,0,L,1122011218,1,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453921,672491.00
07/18/2019 08:45,2,0.936,ACTIVE,212.16,339.04,60.022,1563453904,"201051344001145","174011545737251",28.11,27.30,0,328.52,354.07,26.7,23.8,0.203,1381509.7,1381509.7,8451,0,0,0,L,1122011218,1,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453922,672492.00
07/18/2019 08:45,2,0.945,ACTIVE,212.16,339.34,60.038,1563453904,"201051344000438","174011545737251",28.17,27.50,0,327.62,354.67,27.0,24.2,0.217,1374985.7,1374985.7,8425,0,0,0,L,1122011218,1,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453923,672493.00
07/18/2019 08:45,2,0.977,ACTIVE,211.70,338.44,60.022,1563453904,"201051344001135","174011545737251",28.31,27.00,0,325.82,353.47,28.1,25.2,0.208,1362476.1,1362476.1,8422,0,0,0,L,1122011218,1,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453924,672494.00
07/18/2019 08:45,2,0.922,ACTIVE,211.93,338.44,60.028,1563453904,"201051344000983","174011545737251",28.51,27.80,0,327.32,352.87,26.6,23.8,0.199,1378242.2,1378242.2,8427,0,0,0,L,1122011218,1,120.88,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453925,672495.00
07/18/2019 08:45,2,0.959,ACTIVE,212.16,338.74,60.038,1563453904,"201051344001203","174011545737251",28.21,27.00,0,327.92,354.97,27.5,24.6,0.217,1370513.9,1370513.9,8442,0,0,0,L,1122011218,1,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453926,672496.00
07/18/2019 08:45,2,0.953,ACTIVE,211.70,338.14,60.028,1563453904,"201051344001230","174011545737251",27.71,27.50,0,325.82,351.37,26.8,23.9,0.208,1365195.3,1365195.3,8458,0,0,0,L,1122011218,1,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453927,672497.00
07/18/2019 08:45,2,0.941,ACTIVE,211.48,338.74,60.049,1563453904,"201051344000646","174011545737251",28.31,28.00,0,326.42,352.57,27.0,24.1,0.212,1359137.7,1359137.7,8442,0,0,0,L,1122011218,1,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453928,672498.00
07/18/2019 08:45,2,0.939,ACTIVE,211.93,338.14,60.033,1563453904,"201051344000867","174011545737251",27.83,27.80,0,326.72,352.57,26.5,23.7,0.203,1355448.4,1355448.4,8433,0,0,0,L,1122011218,1,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453928,672499.00
07/18/2019 08:45,2,0.912,ACTIVE,212.16,340.55,60.028,1563453904,"201051344000633","174011545737251",28.13,27.50,0,326.72,353.77,26.0,23.2,0.208,1352332.9,1352332.9,8441,0,0,0,L,1122011218,1,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453930,672500.00
07/18/2019 08:45,2,0.963,ACTIVE,211.48,339.04,60.022,1563453904,"201051344000955","174011545737251",28.17,27.80,0,326.42,352.57,27.5,24.6,0.221,1379841.2,1379841.2,8437,0,0,0,L,1122011218,1,120.88,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453931,672501.00
07/18/2019 08:45,2,0.904,ACTIVE,211.93,338.14,60.038,1563453904,"201051344000648","174011545737251",27.93,26.30,0,327.92,352.87,25.6,22.8,0.199,1366084.3,1366084.3,8424,0,0,0,L,1122011218,1,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453932,672502.00
07/18/2019 08:45,2,0.906,ACTIVE,212.16,339.65,60.065,1563453904,"201051344000645","174011545737251",27.69,27.00,0,328.22,353.17,25.4,22.6,0.199,1371734.4,1371734.4,8429,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453933,672503.00
07/18/2019 08:45,2,0.922,ACTIVE,211.93,338.14,60.043,1563453904,"201051344000569","174011545737251",27.91,27.80,0,327.32,353.47,26.1,23.3,0.208,1388785.4,1388785.4,8430,0,0,0,L,1122011218,1,120.20,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453934,672504.00
07/18/2019 08:45,2,0.965,ACTIVE,212.16,342.05,60.028,1563453904,"179051228000119","174011545737251",28.19,29.50,0,328.52,354.97,27.6,24.7,0.208,174941.6,174941.6,8509,0,0,0,L,46974696,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563453935,672505.00
07/18/2019 09:00,2,1.260,ACTIVE,212.16,342.35,60.022,1563454804,"201051344000579","174011545737251",28.47,28.30,0,327.62,359.48,36.4,33.2,0.292,1390155.9,1390155.9,8435,0,0,0,L,1122011218,1,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454805,672506.00
07/18/2019 09:00,2,1.281,ACTIVE,211.93,340.85,60.022,1563454804,"201051344001025","174011545737251",28.49,28.00,0,327.92,359.78,37.0,33.8,0.292,1375078.8,1375078.8,8429,0,0,0,L,1122011218,1,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454806,672507.00
07/18/2019 09:00,2,1.264,ACTIVE,212.16,341.45,60.017,1563454804,"201051344001093","174011545737251",28.37,27.80,0,327.02,359.48,36.4,33.2,0.287,1357049.1,1357049.1,8449,0,0,0,L,1122011218,1,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454807,672508.00
