ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 09:00,2,1.209,ACTIVE,211.93,340.55,60.001,1563454804,"201051344000458","174011545737251",28.13,28.80,0,328.22,358.28,34.5,31.3,0.274,1370923.9,1370923.9,8420,0,0,0,L,1122011218,1,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454808,672509.00
07/18/2019 09:00,2,1.281,ACTIVE,211.70,342.35,60.017,1563454804,"201051344000890","174011545737251",28.43,29.30,0,326.72,359.18,36.9,33.7,0.287,1372271.0,1372271.0,8432,0,0,0,L,1122011218,1,121.55,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454809,672510.00
07/18/2019 09:00,2,1.225,ACTIVE,211.93,341.15,59.996,1563454804,"201051344000988","174011545737251",18.25,26.30,0,292.46,351.67,22.6,19.9,0.194,1043173.5,1043173.5,8433,0,0,0,L,1122011218,1,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454810,672511.00
07/18/2019 09:00,2,1.236,ACTIVE,212.38,341.75,60.033,1563454804,"201051344000582","174011545737251",28.13,27.00,0,327.92,359.78,35.3,32.1,0.292,1349548.7,1349548.7,8423,0,0,0,L,1122011218,1,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454811,672512.00
07/18/2019 09:00,2,1.248,ACTIVE,211.93,341.15,60.022,1563454804,"201051344000868","174011545737251",28.07,27.00,0,327.32,358.58,35.5,32.3,0.283,1357502.4,1357502.4,8424,0,0,0,L,1122011218,1,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454812,672513.00
07/18/2019 09:00,2,1.189,ACTIVE,212.38,341.15,60.028,1563454804,"201051344000576","174011545737251",28.23,27.50,0,327.32,357.98,34.0,30.9,0.274,1373759.8,1373759.8,8446,0,0,0,L,1122011218,1,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454813,672514.00
07/18/2019 09:00,2,1.207,ACTIVE,212.16,342.05,60.012,1563454804,"201051344001158","174011545737251",28.53,28.00,0,327.32,359.48,34.9,31.8,0.292,1351165.6,1351165.6,8423,0,0,0,L,1122011218,1,120.88,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454814,672515.00
07/18/2019 09:00,2,1.232,ACTIVE,212.16,342.05,60.033,1563454804,"201051344000917","174011545737251",28.31,28.30,0,326.72,359.18,35.4,32.2,0.278,1366671.8,1366671.8,8446,0,0,0,L,1122011218,1,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454815,672516.00
07/18/2019 09:00,2,1.271,ACTIVE,211.93,338.74,59.990,1563454804,"201051344000417","174011545737251",18.39,28.30,0,327.92,350.17,23.7,21.0,0.190,1081077.1,1081077.1,8451,0,0,0,L,1122011218,1,121.10,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454815,672517.00
07/18/2019 09:00,2,1.209,ACTIVE,212.16,343.55,60.022,1563454804,"201051344000685","174011545737251",28.49,28.00,0,327.02,359.18,34.9,31.7,0.301,1372757.3,1372757.3,8432,0,0,0,L,1122011218,1,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454816,672518.00
07/18/2019 09:00,2,1.250,ACTIVE,212.38,341.75,60.028,1563454804,"201051344000651","174011545737251",28.25,27.30,0,328.22,360.38,35.8,32.6,0.296,1367003.8,1367003.8,8429,0,0,0,L,1122011218,1,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454817,672519.00
07/18/2019 09:00,2,1.234,ACTIVE,211.70,340.85,60.012,1563454804,"201051344000594","174011545737251",28.07,28.00,0,326.12,355.58,35.1,31.9,0.278,1377144.1,1377144.1,8429,0,0,0,L,1122011218,1,120.88,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454818,672520.00
07/18/2019 09:00,2,1.229,ACTIVE,212.16,342.05,60.022,1563454804,"201051344000469","174011545737251",28.11,27.30,0,326.72,358.88,35.0,31.9,0.301,1357260.2,1357260.2,8436,0,0,0,L,1122011218,1,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454819,672521.00
07/18/2019 09:00,2,1.287,ACTIVE,212.38,342.05,60.022,1563454804,"201051344000585","174011545737251",28.65,28.00,0,327.02,360.38,37.4,34.1,0.309,1382375.3,1382375.3,8425,0,0,0,L,1122011218,1,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454820,672522.00
07/18/2019 09:00,2,1.211,ACTIVE,212.38,341.15,60.065,1563454804,"201051344000853","174011545737251",28.25,29.00,0,327.62,357.38,34.7,31.6,0.270,1380069.1,1380069.1,8435,0,0,0,L,1122011218,1,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454821,672523.00
07/18/2019 09:00,2,1.225,ACTIVE,212.16,342.95,60.022,1563454804,"201051344001145","174011545737251",28.47,27.80,0,327.92,359.18,35.3,32.2,0.278,1381516.5,1381516.5,8452,0,0,0,L,1122011218,1,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454822,672524.00
07/18/2019 09:00,2,1.268,ACTIVE,212.16,341.75,60.022,1563454804,"201051344000438","174011545737251",28.15,28.00,0,327.62,359.78,36.2,33.0,0.301,1374992.6,1374992.6,8426,0,0,0,L,1122011218,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454823,672525.00
07/18/2019 09:00,2,1.287,ACTIVE,211.93,341.15,60.038,1563454804,"201051344001135","174011545737251",28.47,27.80,0,327.62,358.58,37.2,34.0,0.292,1362483.3,1362483.3,8423,0,0,0,L,1122011218,1,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454824,672526.00
07/18/2019 09:00,2,1.232,ACTIVE,212.16,341.45,60.028,1563454804,"201051344000983","174011545737251",28.45,28.80,0,327.92,357.38,35.5,32.4,0.287,1378249.0,1378249.0,8428,0,0,0,L,1122011218,1,121.10,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454825,672527.00
07/18/2019 09:00,2,1.285,ACTIVE,212.16,342.05,60.001,1563454804,"201051344001203","174011545737251",28.11,27.50,0,327.62,360.38,36.6,33.4,0.296,1370520.9,1370520.9,8443,0,0,0,L,1122011218,1,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454826,672528.00
07/18/2019 09:00,2,1.248,ACTIVE,211.70,340.25,60.033,1563454804,"201051344001230","174011545737251",28.27,28.00,0,327.02,355.28,35.8,32.6,0.292,1365202.2,1365202.2,8459,0,0,0,L,1122011218,1,121.33,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454827,672529.00
07/18/2019 09:00,2,1.246,ACTIVE,211.48,340.85,60.038,1563454804,"201051344000646","174011545737251",28.51,28.80,0,327.32,357.38,36.0,32.8,0.292,1359144.6,1359144.6,8443,0,0,0,L,1122011218,1,121.33,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454828,672530.00
07/18/2019 09:00,2,1.232,ACTIVE,212.16,340.25,60.028,1563454804,"201051344000867","174011545737251",28.51,28.00,0,327.02,357.08,35.6,32.4,0.283,1355455.2,1355455.2,8434,0,0,0,L,1122011218,1,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454829,672531.00
07/18/2019 09:00,2,1.203,ACTIVE,212.38,342.05,60.033,1563454804,"201051344000633","174011545737251",28.69,28.00,0,326.72,358.28,35.0,31.8,0.283,1352339.5,1352339.5,8442,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454830,672532.00
07/18/2019 09:00,2,1.289,ACTIVE,211.48,341.15,60.033,1563454804,"201051344000955","174011545737251",28.31,28.30,0,326.12,358.58,37.0,33.8,0.301,1379848.3,1379848.3,8438,0,0,0,L,1122011218,1,120.88,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454831,672533.00
07/18/2019 09:00,2,1.215,ACTIVE,212.16,341.15,60.028,1563454804,"201051344000648","174011545737251",27.79,26.80,0,328.22,359.18,34.2,31.1,0.287,1366090.8,1366090.8,8425,0,0,0,L,1122011218,1,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454832,672534.00
07/18/2019 09:00,2,1.217,ACTIVE,212.38,342.35,60.038,1563454804,"201051344000645","174011545737251",27.83,27.80,0,328.22,358.58,34.4,31.2,0.265,1371740.9,1371740.9,8430,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454832,672535.00
07/18/2019 09:00,2,1.215,ACTIVE,211.93,341.45,60.028,1563454804,"201051344000569","174011545737251",28.31,28.50,0,327.02,359.48,34.9,31.8,0.292,1388792.1,1388792.1,8431,0,0,0,L,1122011218,1,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454833,672536.00
07/18/2019 09:00,2,1.256,ACTIVE,212.16,345.66,60.033,1563454804,"179051228000119","174011545737251",28.65,30.00,0,327.62,358.88,36.5,33.3,0.292,174948.6,174948.6,8510,0,0,0,L,46974696,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563454834,672537.00
07/18/2019 09:15,2,1.244,ACTIVE,212.16,343.85,60.033,1563455704,"201051344000579","174011545737251",28.39,29.00,0,326.12,378.12,35.8,32.6,0.296,1390166.3,1390166.3,8436,0,0,0,L,1122011218,1,120.65,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455706,672538.00
07/18/2019 09:15,2,1.271,ACTIVE,212.16,340.85,60.001,1563455704,"201051344001025","174011545737251",27.97,29.00,0,325.52,377.82,36.0,32.9,0.287,1375089.4,1375089.4,8430,0,0,0,L,1122011218,1,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455707,672539.00
07/18/2019 09:15,2,1.217,ACTIVE,212.16,340.85,60.028,1563455704,"201051344001093","174011545737251",28.25,28.50,0,326.42,379.02,34.8,31.6,0.270,1357059.6,1357059.6,8450,0,0,0,L,1122011218,1,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455707,672540.00
07/18/2019 09:15,2,1.189,ACTIVE,211.93,340.85,59.996,1563455704,"201051344000458","174011545737251",28.15,29.80,0,327.62,376.31,33.9,30.8,0.278,1370933.8,1370933.8,8421,0,0,0,L,1122011218,1,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455708,672541.00
07/18/2019 09:15,2,1.254,ACTIVE,211.70,340.85,59.996,1563455704,"201051344000890","174011545737251",28.11,29.50,0,325.22,379.62,35.8,32.6,0.283,1372281.6,1372281.6,8433,0,0,0,L,1122011218,1,121.55,120.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455710,672542.00
07/18/2019 09:15,2,1.191,ACTIVE,212.16,339.95,59.964,1563455704,"201051344000988","174011545737251",18.33,27.80,0,327.32,365.49,22.1,19.5,0.186,1043179.9,1043179.9,8434,0,0,0,L,1122011218,1,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455710,672543.00
07/18/2019 09:15,2,1.201,ACTIVE,212.38,341.75,60.001,1563455704,"201051344000582","174011545737251",28.05,28.00,0,326.72,378.42,34.2,31.1,0.283,1349558.9,1349558.9,8424,0,0,0,L,1122011218,1,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455711,672544.00
07/18/2019 09:15,2,1.225,ACTIVE,211.93,341.15,59.996,1563455704,"201051344000868","174011545737251",27.83,27.80,0,326.72,377.22,34.6,31.5,0.274,1357512.6,1357512.6,8425,0,0,0,L,1122011218,1,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455712,672545.00
07/18/2019 09:15,2,1.162,ACTIVE,212.38,341.15,60.012,1563455704,"201051344000576","174011545737251",28.17,28.30,0,327.32,376.31,33.2,30.1,0.265,1373769.6,1373769.6,8447,0,0,0,L,1122011218,1,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455713,672546.00
07/18/2019 09:15,2,1.215,ACTIVE,212.16,340.85,60.012,1563455704,"201051344001158","174011545737251",27.65,28.50,0,326.42,377.82,34.0,30.9,0.265,1351175.8,1351175.8,8424,0,0,0,L,1122011218,1,120.65,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455714,672547.00
07/18/2019 09:15,2,1.197,ACTIVE,212.16,342.65,60.006,1563455704,"201051344000917","174011545737251",27.89,29.30,0,325.82,376.92,33.9,30.7,0.274,1366682.0,1366682.0,8447,0,0,0,L,1122011218,1,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455715,672548.00
07/18/2019 09:15,2,1.250,ACTIVE,211.93,338.44,60.001,1563455704,"201051344000417","174011545737251",17.99,29.00,0,327.32,362.49,22.8,20.1,0.181,1081083.8,1081083.8,8452,0,0,0,L,1122011218,1,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455716,672549.00
07/18/2019 09:15,2,1.180,ACTIVE,212.16,341.15,60.006,1563455704,"201051344000685","174011545737251",28.13,28.30,0,325.22,377.22,33.7,30.6,0.274,1372767.5,1372767.5,8433,0,0,0,L,1122011218,1,122.23,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455717,672550.00
07/18/2019 09:15,2,1.182,ACTIVE,212.38,342.65,60.006,1563455704,"201051344000651","174011545737251",28.63,28.30,0,326.72,378.72,34.3,31.2,0.274,1367014.1,1367014.1,8430,0,0,0,L,1122011218,1,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455718,672551.00
07/18/2019 09:15,2,1.178,ACTIVE,211.48,340.55,60.043,1563455704,"201051344000594","174011545737251",28.51,28.80,0,324.32,376.92,34.0,30.9,0.274,1377154.3,1377154.3,8430,0,0,0,L,1122011218,1,120.65,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455719,672552.00
07/18/2019 09:15,2,1.184,ACTIVE,212.16,341.45,59.996,1563455704,"201051344000469","174011545737251",28.19,28.00,0,327.02,378.42,33.8,30.7,0.287,1357270.4,1357270.4,8437,0,0,0,L,1122011218,1,120.42,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455720,672553.00
07/18/2019 09:15,2,1.275,ACTIVE,212.38,342.95,60.001,1563455704,"201051344000585","174011545737251",27.83,29.00,0,326.12,377.82,36.0,32.8,0.283,1382386.0,1382386.0,8426,0,0,0,L,1122011218,1,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455721,672554.00
07/18/2019 09:15,2,1.172,ACTIVE,212.61,341.75,59.985,1563455704,"201051344000853","174011545737251",28.21,29.80,0,326.42,377.82,33.5,30.4,0.261,1380079.1,1380079.1,8436,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455722,672555.00
07/18/2019 09:15,2,1.195,ACTIVE,212.16,342.05,60.012,1563455704,"201051344001145","174011545737251",27.79,28.30,0,327.32,377.22,33.6,30.5,0.265,1381526.7,1381526.7,8453,0,0,0,L,1122011218,1,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455723,672556.00
07/18/2019 09:15,2,1.209,ACTIVE,212.16,340.55,60.028,1563455704,"201051344000438","174011545737251",28.17,28.50,0,326.72,378.72,34.5,31.4,0.283,1375003.1,1375003.1,8427,0,0,0,L,1122011218,1,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455724,672557.00
07/18/2019 09:15,2,1.246,ACTIVE,211.93,340.85,59.990,1563455704,"201051344001135","174011545737251",28.05,28.50,0,325.52,377.82,35.5,32.3,0.278,1362493.9,1362493.9,8424,0,0,0,L,1122011218,1,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455725,672558.00
07/18/2019 09:15,2,1.189,ACTIVE,212.16,340.55,59.996,1563455704,"201051344000983","174011545737251",28.15,29.50,0,327.32,376.01,34.0,30.9,0.270,1378259.2,1378259.2,8429,0,0,0,L,1122011218,1,120.88,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455726,672559.00
07/18/2019 09:15,2,1.211,ACTIVE,212.38,342.05,60.006,1563455704,"201051344001203","174011545737251",28.15,28.50,0,326.12,380.52,34.5,31.4,0.287,1370531.5,1370531.5,8444,0,0,0,L,1122011218,1,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455727,672560.00
07/18/2019 09:15,2,1.164,ACTIVE,211.93,340.25,59.996,1563455704,"201051344001230","174011545737251",28.23,28.50,0,326.12,379.92,33.3,30.2,0.270,1365212.5,1365212.5,8460,0,0,0,L,1122011218,1,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455728,672561.00
07/18/2019 09:15,2,1.182,ACTIVE,211.48,340.55,60.006,1563455704,"201051344000646","174011545737251",28.37,29.80,0,325.82,376.62,34.0,30.9,0.274,1359155.0,1359155.0,8444,0,0,0,L,1122011218,1,121.55,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455729,672562.00
07/18/2019 09:15,2,1.178,ACTIVE,212.16,339.34,59.990,1563455704,"201051344000867","174011545737251",28.19,28.80,0,326.72,376.31,33.6,30.5,0.265,1355465.5,1355465.5,8435,0,0,0,L,1122011218,1,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455730,672563.00
07/18/2019 09:15,2,1.162,ACTIVE,212.38,342.95,59.996,1563455704,"201051344000633","174011545737251",27.91,29.30,0,325.22,376.31,32.9,29.8,0.265,1352349.6,1352349.6,8443,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455731,672564.00
07/18/2019 09:15,2,1.209,ACTIVE,211.48,340.85,60.001,1563455704,"201051344000955","174011545737251",28.05,29.00,0,325.22,377.82,34.4,31.3,0.274,1379858.9,1379858.9,8439,0,0,0,L,1122011218,1,120.88,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455732,672565.00
07/18/2019 09:15,2,1.143,ACTIVE,212.16,339.95,60.001,1563455704,"201051344000648","174011545737251",27.93,27.30,0,327.62,376.62,32.4,29.3,0.265,1366100.7,1366100.7,8426,0,0,0,L,1122011218,1,120.42,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455732,672566.00
07/18/2019 09:15,2,1.162,ACTIVE,212.16,342.05,60.001,1563455704,"201051344000645","174011545737251",27.33,28.00,0,327.32,377.52,32.2,29.2,0.261,1371750.8,1371750.8,8431,0,0,0,L,1122011218,1,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455733,672567.00
07/18/2019 09:15,2,1.164,ACTIVE,212.16,340.85,59.990,1563455704,"201051344000569","174011545737251",27.77,29.00,0,326.42,376.92,32.8,29.7,0.265,1388802.1,1388802.1,8432,0,0,0,L,1122011218,1,120.42,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455734,672568.00
07/18/2019 09:15,2,1.203,ACTIVE,212.16,344.76,59.996,1563455704,"179051228000119","174011545737251",28.13,30.50,0,327.92,381.12,34.3,31.1,0.274,174959.1,174959.1,8511,0,0,0,L,46974696,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563455735,672569.00
07/18/2019 09:30,2,1.721,ACTIVE,213.29,348.06,59.996,1563456604,"201051344000579","174011545737251",28.69,28.80,0,327.02,369.10,50.0,46.4,0.415,1390174.7,1390174.7,8437,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456606,672570.00
07/18/2019 09:30,2,1.779,ACTIVE,213.06,347.46,59.980,1563456604,"201051344001025","174011545737251",28.33,29.00,0,327.62,370.30,51.1,47.4,0.411,1375097.9,1375097.9,8431,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456607,672571.00
07/18/2019 09:30,2,1.721,ACTIVE,213.29,348.66,60.017,1563456604,"201051344001093","174011545737251",28.55,28.50,0,326.42,369.10,49.8,46.1,0.402,1357067.7,1357067.7,8451,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456608,672572.00
07/18/2019 09:30,2,1.660,ACTIVE,213.29,346.26,59.980,1563456604,"201051344000458","174011545737251",28.57,29.50,0,327.92,367.60,48.0,44.4,0.407,1370941.8,1370941.8,8422,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456609,672573.00
07/18/2019 09:30,2,1.781,ACTIVE,212.61,347.76,60.006,1563456604,"201051344000890","174011545737251",28.11,29.50,0,327.62,369.40,50.8,47.1,0.411,1372290.0,1372290.0,8434,0,0,0,L,1122011218,1,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456610,672574.00
07/18/2019 09:30,2,1.674,ACTIVE,213.06,345.36,60.017,1563456604,"201051344000988","174011545737251",18.73,27.80,0,327.32,359.78,31.8,28.7,0.252,1043184.9,1043184.9,8435,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456611,672575.00
07/18/2019 09:30,2,1.709,ACTIVE,213.29,348.06,60.006,1563456604,"201051344000582","174011545737251",28.41,28.00,0,326.72,370.30,49.2,45.6,0.415,1349567.0,1349567.0,8425,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456612,672576.00
07/18/2019 09:30,2,1.691,ACTIVE,212.83,346.56,59.990,1563456604,"201051344000868","174011545737251",28.67,27.50,0,327.32,368.20,49.1,45.5,0.402,1357520.8,1357520.8,8426,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456613,672577.00
07/18/2019 09:30,2,1.654,ACTIVE,213.51,348.66,60.006,1563456604,"201051344000576","174011545737251",28.29,28.30,0,327.02,368.50,47.4,43.8,0.384,1373777.4,1373777.4,8448,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456614,672578.00
07/18/2019 09:30,2,1.686,ACTIVE,213.29,347.16,60.017,1563456604,"201051344001158","174011545737251",28.53,28.30,0,327.62,369.10,48.8,45.1,0.407,1351183.8,1351183.8,8425,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456614,672579.00
07/18/2019 09:30,2,1.715,ACTIVE,213.29,348.36,59.996,1563456604,"201051344000917","174011545737251",28.43,29.30,0,326.72,368.80,49.4,45.8,0.411,1366690.0,1366690.0,8448,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456615,672580.00
07/18/2019 09:30,2,1.746,ACTIVE,213.06,343.85,60.017,1563456604,"201051344000417","174011545737251",18.49,28.80,0,327.32,357.68,32.7,29.7,0.270,1081089.1,1081089.1,8453,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456616,672581.00
07/18/2019 09:30,2,1.709,ACTIVE,213.06,348.36,60.006,1563456604,"201051344000685","174011545737251",28.33,28.50,0,327.02,369.10,49.1,45.5,0.424,1372775.5,1372775.5,8434,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456617,672582.00
07/18/2019 09:30,2,1.727,ACTIVE,213.51,348.66,60.012,1563456604,"201051344000651","174011545737251",28.55,28.30,0,326.42,370.30,49.9,46.3,0.407,1367022.4,1367022.4,8431,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456618,672583.00
07/18/2019 09:30,2,1.691,ACTIVE,212.61,344.76,59.964,1563456604,"201051344000594","174011545737251",28.47,28.80,0,326.12,368.20,48.8,45.2,0.402,1377162.4,1377162.4,8431,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456619,672584.00
07/18/2019 09:30,2,1.666,ACTIVE,213.29,347.46,60.033,1563456604,"201051344000469","174011545737251",28.82,27.80,0,326.72,369.40,48.6,45.0,0.415,1357278.5,1357278.5,8438,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456620,672585.00
07/18/2019 09:30,2,1.771,ACTIVE,213.51,348.66,60.001,1563456604,"201051344000585","174011545737251",28.67,28.80,0,327.02,370.00,51.4,47.7,0.424,1382394.7,1382394.7,8427,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456621,672586.00
07/18/2019 09:30,2,1.656,ACTIVE,213.96,348.06,59.985,1563456604,"201051344000853","174011545737251",28.67,30.00,0,327.62,370.00,48.0,44.5,0.402,1380087.2,1380087.2,8437,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456622,672587.00
07/18/2019 09:30,2,1.701,ACTIVE,213.06,348.36,60.012,1563456604,"201051344001145","174011545737251",28.55,28.30,0,326.12,369.40,49.2,45.6,0.407,1381534.8,1381534.8,8454,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456623,672588.00
07/18/2019 09:30,2,1.691,ACTIVE,213.29,348.36,60.006,1563456604,"201051344000438","174011545737251",29.02,28.80,0,327.32,370.30,49.7,46.1,0.411,1375011.4,1375011.4,8428,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456624,672589.00
07/18/2019 09:30,2,1.730,ACTIVE,212.83,347.16,60.001,1563456604,"201051344001135","174011545737251",28.80,28.80,0,325.82,369.10,50.5,46.9,0.407,1362502.5,1362502.5,8425,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456625,672590.00
07/18/2019 09:30,2,1.660,ACTIVE,213.51,348.36,60.038,1563456604,"201051344000983","174011545737251",28.80,29.50,0,327.62,367.90,48.5,44.8,0.393,1378267.5,1378267.5,8430,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456626,672591.00
07/18/2019 09:30,2,1.727,ACTIVE,213.29,348.06,59.985,1563456604,"201051344001203","174011545737251",28.61,28.50,0,326.72,370.90,50.1,46.4,0.415,1370540.0,1370540.0,8445,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456627,672592.00
07/18/2019 09:30,2,1.711,ACTIVE,212.83,346.86,60.006,1563456604,"201051344001230","174011545737251",28.15,28.80,0,326.12,367.90,48.8,45.2,0.407,1365220.6,1365220.6,8461,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456628,672593.00
07/18/2019 09:30,2,1.705,ACTIVE,212.61,346.86,60.012,1563456604,"201051344000646","174011545737251",28.49,29.80,0,326.72,368.80,49.2,45.6,0.402,1359163.3,1359163.3,8445,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456629,672594.00
07/18/2019 09:30,2,1.688,ACTIVE,213.06,345.06,60.022,1563456604,"201051344000867","174011545737251",28.17,28.50,0,327.32,367.90,48.2,44.6,0.393,1355473.7,1355473.7,8436,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456630,672595.00
07/18/2019 09:30,2,1.646,ACTIVE,213.51,348.36,59.980,1563456604,"201051344000633","174011545737251",28.43,29.00,0,326.72,368.20,47.5,43.9,0.384,1352357.7,1352357.7,8444,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456630,672596.00
07/18/2019 09:30,2,1.727,ACTIVE,212.61,347.16,59.985,1563456604,"201051344000955","174011545737251",28.31,29.30,0,327.02,367.90,49.5,45.9,0.411,1379867.4,1379867.4,8440,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456631,672597.00
07/18/2019 09:30,2,1.635,ACTIVE,213.29,346.86,60.028,1563456604,"201051344000648","174011545737251",27.99,27.30,0,327.62,368.50,46.4,42.9,0.389,1366108.6,1366108.6,8427,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456632,672598.00
07/18/2019 09:30,2,1.629,ACTIVE,213.51,348.06,59.990,1563456604,"201051344000645","174011545737251",28.19,28.00,0,325.82,368.80,46.5,43.0,0.380,1371758.8,1371758.8,8432,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456633,672599.00
07/18/2019 09:30,2,1.633,ACTIVE,213.29,347.16,59.990,1563456604,"201051344000569","174011545737251",28.47,29.00,0,327.62,368.80,47.1,43.6,0.389,1388810.2,1388810.2,8433,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456634,672600.00
07/18/2019 09:30,2,1.682,ACTIVE,213.29,351.37,60.001,1563456604,"179051228000119","174011545737251",28.43,30.80,0,328.82,371.81,48.4,44.8,0.402,174967.6,174967.6,8512,0,0,0,L,46974696,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563456635,672601.00
07/18/2019 09:45,2,0.561,ACTIVE,211.48,334.24,60.012,1563457504,"201051344000579","174011545737251",27.63,28.30,0,328.82,368.80,15.8,13.3,0.093,1390180.3,1390180.3,8438,0,0,0,L,1122011218,1,120.65,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457505,672602.00
07/18/2019 09:45,2,0.543,ACTIVE,211.48,333.33,60.001,1563457504,"201051344001025","174011545737251",27.43,28.00,0,328.22,369.70,15.1,12.7,0.097,1375103.5,1375103.5,8432,0,0,0,L,1122011218,1,120.88,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457506,672603.00
07/18/2019 09:45,2,0.541,ACTIVE,211.48,335.14,60.006,1563457504,"201051344001093","174011545737251",26.92,27.50,0,329.43,369.70,14.8,12.3,0.093,1357073.2,1357073.2,8452,0,0,0,L,1122011218,1,121.10,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457507,672604.00
07/18/2019 09:45,2,0.516,ACTIVE,211.48,333.93,60.006,1563457504,"201051344000458","174011545737251",27.45,28.80,0,328.82,368.80,14.4,11.9,0.097,1370947.0,1370947.0,8423,0,0,0,L,1122011218,1,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457508,672605.00
07/18/2019 09:45,2,0.547,ACTIVE,211.25,333.63,60.006,1563457504,"201051344000890","174011545737251",27.61,28.50,0,328.52,370.00,15.3,12.8,0.097,1372295.6,1372295.6,8435,0,0,0,L,1122011218,1,121.33,120.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457509,672606.00
07/18/2019 09:45,2,0.492,ACTIVE,211.70,334.54,60.012,1563457504,"201051344000988","174011545737251",18.09,27.30,0,329.43,359.78,9.0,6.8,0.066,1043188.2,1043188.2,8436,0,0,0,L,1122011218,1,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457510,672607.00
07/18/2019 09:45,2,0.521,ACTIVE,211.93,335.14,60.006,1563457504,"201051344000582","174011545737251",27.06,27.00,0,328.52,369.40,14.3,11.9,0.097,1349572.3,1349572.3,8426,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457511,672608.00
07/18/2019 09:45,2,0.525,ACTIVE,211.70,335.44,60.006,1563457504,"201051344000868","174011545737251",27.79,27.00,0,327.92,368.20,14.8,12.4,0.093,1357526.2,1357526.2,8427,0,0,0,L,1122011218,1,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457512,672609.00
07/18/2019 09:45,2,0.510,ACTIVE,212.16,336.04,59.990,1563457504,"201051344000576","174011545737251",26.94,27.50,0,329.43,368.50,13.9,11.5,0.088,1373782.6,1373782.6,8449,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457513,672610.00
07/18/2019 09:45,2,0.523,ACTIVE,211.70,335.14,59.964,1563457504,"201051344001158","174011545737251",26.90,27.50,0,328.52,369.10,14.3,11.8,0.097,1351189.1,1351189.1,8426,0,0,0,L,1122011218,1,120.65,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457514,672611.00
07/18/2019 09:45,2,0.531,ACTIVE,211.70,334.84,60.038,1563457504,"201051344000917","174011545737251",27.33,28.30,0,327.92,369.10,14.8,12.3,0.097,1366695.4,1366695.4,8449,0,0,0,L,1122011218,1,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457515,672612.00
07/18/2019 09:45,2,0.539,ACTIVE,211.48,333.33,60.001,1563457504,"201051344000417","174011545737251",18.07,28.30,0,329.43,358.88,9.9,7.6,0.062,1081092.5,1081092.5,8454,0,0,0,L,1122011218,1,120.88,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457516,672613.00
07/18/2019 09:45,2,0.498,ACTIVE,211.70,334.84,60.012,1563457504,"201051344000685","174011545737251",27.47,27.80,0,329.13,369.70,13.9,11.5,0.102,1372780.7,1372780.7,8435,0,0,0,L,1122011218,1,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457517,672614.00
07/18/2019 09:45,2,0.518,ACTIVE,211.70,335.14,59.990,1563457504,"201051344000651","174011545737251",27.47,27.00,0,329.13,371.21,14.5,12.0,0.102,1367027.8,1367027.8,8432,0,0,0,L,1122011218,1,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457518,672615.00
07/18/2019 09:45,2,0.514,ACTIVE,211.48,334.54,60.043,1563457504,"201051344000594","174011545737251",27.97,28.30,0,325.82,367.90,14.6,12.2,0.097,1377167.7,1377167.7,8432,0,0,0,L,1122011218,1,120.65,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457519,672616.00
07/18/2019 09:45,2,0.520,ACTIVE,211.70,334.84,60.012,1563457504,"201051344000469","174011545737251",27.63,27.00,0,327.62,370.00,14.6,12.1,0.102,1357283.8,1357283.8,8439,0,0,0,L,1122011218,1,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457520,672617.00
07/18/2019 09:45,2,0.580,ACTIVE,211.70,335.44,60.017,1563457504,"201051344000585","174011545737251",27.51,27.80,0,328.52,370.60,16.2,13.7,0.106,1382400.5,1382400.5,8428,0,0,0,L,1122011218,1,120.88,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457521,672618.00
07/18/2019 09:45,2,0.523,ACTIVE,212.16,336.34,59.985,1563457504,"201051344000853","174011545737251",27.06,28.80,0,330.33,370.90,14.3,11.9,0.097,1380092.4,1380092.4,8438,0,0,0,L,1122011218,1,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457522,672619.00
07/18/2019 09:45,2,0.529,ACTIVE,211.70,334.84,60.028,1563457504,"201051344001145","174011545737251",27.15,27.50,0,329.43,370.00,14.6,12.2,0.093,1381540.2,1381540.2,8455,0,0,0,L,1122011218,1,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457523,672620.00
07/18/2019 09:45,2,0.531,ACTIVE,211.70,334.84,60.012,1563457504,"201051344000438","174011545737251",27.47,28.00,0,328.82,369.40,14.8,12.4,0.097,1375016.8,1375016.8,8429,0,0,0,L,1122011218,1,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457524,672621.00
07/18/2019 09:45,2,0.570,ACTIVE,211.25,333.33,60.022,1563457504,"201051344001135","174011545737251",27.37,27.80,0,328.22,369.10,15.8,13.4,0.102,1362508.2,1362508.2,8426,0,0,0,L,1122011218,1,121.10,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457525,672622.00
07/18/2019 09:45,2,0.547,ACTIVE,211.70,334.24,60.022,1563457504,"201051344000983","174011545737251",27.57,28.50,0,328.52,367.60,15.3,12.8,0.097,1378272.8,1378272.8,8431,0,0,0,L,1122011218,1,120.88,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457525,672623.00
07/18/2019 09:45,2,0.547,ACTIVE,211.70,333.93,60.028,1563457504,"201051344001203","174011545737251",27.41,27.50,0,327.92,370.00,15.2,12.8,0.102,1370545.4,1370545.4,8446,0,0,0,L,1122011218,1,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457526,672624.00
07/18/2019 09:45,2,0.512,ACTIVE,211.25,333.93,60.065,1563457504,"201051344001230","174011545737251",28.15,28.00,0,324.92,367.30,14.6,12.2,0.093,1365225.9,1365225.9,8462,0,0,0,L,1122011218,1,121.33,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457527,672625.00
07/18/2019 09:45,2,0.537,ACTIVE,211.03,334.24,60.012,1563457504,"201051344000646","174011545737251",27.53,28.50,0,327.02,367.90,15.0,12.6,0.097,1359168.7,1359168.7,8446,0,0,0,L,1122011218,1,121.33,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457528,672626.00
07/18/2019 09:45,2,0.535,ACTIVE,211.93,334.54,60.028,1563457504,"201051344000867","174011545737251",27.41,28.00,0,327.02,369.10,14.9,12.5,0.093,1355479.0,1355479.0,8437,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457529,672627.00
07/18/2019 09:45,2,0.523,ACTIVE,212.16,336.34,60.038,1563457504,"201051344000633","174011545737251",27.47,28.00,0,328.82,368.50,14.6,12.2,0.097,1352362.8,1352362.8,8445,0,0,0,L,1122011218,1,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457530,672628.00
07/18/2019 09:45,2,0.555,ACTIVE,211.03,333.93,60.033,1563457504,"201051344000955","174011545737251",27.37,28.30,0,326.12,368.80,15.4,12.9,0.102,1379872.8,1379872.8,8441,0,0,0,L,1122011218,1,120.65,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457531,672629.00
07/18/2019 09:45,2,0.521,ACTIVE,211.93,334.84,60.059,1563457504,"201051344000648","174011545737251",27.35,26.50,0,329.43,368.20,14.5,12.1,0.093,1366113.7,1366113.7,8428,0,0,0,L,1122011218,1,120.42,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457532,672630.00
07/18/2019 09:45,2,0.508,ACTIVE,212.16,335.44,60.017,1563457504,"201051344000645","174011545737251",27.17,27.50,0,329.73,367.60,14.0,11.6,0.093,1371763.7,1371763.7,8433,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457533,672631.00
07/18/2019 09:45,2,0.525,ACTIVE,211.70,334.24,60.022,1563457504,"201051344000569","174011545737251",27.47,28.30,0,328.82,368.20,14.7,12.2,0.102,1388815.4,1388815.4,8434,0,0,0,L,1122011218,1,120.42,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457534,672632.00
07/18/2019 09:45,2,0.566,ACTIVE,211.93,337.84,60.022,1563457504,"179051228000119","174011545737251",27.59,30.00,0,330.93,372.11,15.9,13.4,0.097,174973.0,174973.0,8513,0,0,0,L,46974696,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563457535,672633.00
07/18/2019 10:00,2,2.639,ACTIVE,213.96,357.98,59.996,1563458405,"201051344000579","174011545737251",29.24,28.30,0,317.40,387.74,78.2,73.6,0.667,1390187.3,1390187.3,8439,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458407,672634.00
07/18/2019 10:00,2,2.740,ACTIVE,213.51,343.55,59.996,1563458405,"201051344001025","174011545737251",29.08,28.00,0,317.40,386.53,80.7,76.0,0.358,1375110.5,1375110.5,8433,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458408,672635.00
07/18/2019 10:00,2,2.688,ACTIVE,213.74,356.78,60.001,1563458405,"201051344001093","174011545737251",29.12,27.50,0,316.50,387.74,79.2,74.6,0.654,1357080.0,1357080.0,8453,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458408,672636.00
07/18/2019 10:00,2,2.588,ACTIVE,214.19,356.48,59.980,1563458405,"201051344000458","174011545737251",29.02,28.80,0,317.10,386.53,76.1,71.5,0.636,1370953.7,1370953.7,8424,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458409,672637.00
07/18/2019 10:00,2,2.682,ACTIVE,213.06,342.65,59.996,1563458405,"201051344000890","174011545737251",29.24,29.50,0,317.70,386.53,79.4,74.7,0.367,1372302.6,1372302.6,8436,0,0,0,L,1122011218,1,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458410,672638.00
07/18/2019 10:00,2,2.635,ACTIVE,214.19,351.67,60.001,1563458405,"201051344000988","174011545737251",19.00,27.30,0,326.72,372.71,50.6,47.0,0.429,1043192.4,1043192.4,8437,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458411,672639.00
07/18/2019 10:00,2,2.650,ACTIVE,213.96,356.48,60.001,1563458405,"201051344000582","174011545737251",28.86,27.00,0,314.10,387.44,77.5,72.8,0.645,1349579.1,1349579.1,8427,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458412,672640.00
07/18/2019 10:00,2,2.656,ACTIVE,213.74,355.88,60.006,1563458405,"201051344000868","174011545737251",28.94,27.00,0,319.21,386.83,77.9,73.3,0.636,1357533.1,1357533.1,8428,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458413,672641.00
07/18/2019 10:00,2,2.572,ACTIVE,214.19,357.08,60.028,1563458405,"201051344000576","174011545737251",29.04,27.80,0,319.51,387.44,75.6,71.1,0.619,1373789.2,1373789.2,8450,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458414,672642.00
07/18/2019 10:00,2,2.641,ACTIVE,214.19,357.08,60.001,1563458405,"201051344001158","174011545737251",28.86,27.50,0,317.40,388.04,77.2,72.6,0.654,1351195.9,1351195.9,8427,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458415,672643.00
07/18/2019 10:00,2,2.666,ACTIVE,213.74,356.18,60.006,1563458405,"201051344000917","174011545737251",28.96,28.30,0,319.21,385.93,78.2,73.6,0.658,1366702.3,1366702.3,8450,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458416,672644.00
07/18/2019 10:00,2,2.684,ACTIVE,213.51,348.06,60.006,1563458405,"201051344000417","174011545737251",19.06,28.00,0,326.72,369.70,51.8,48.1,0.442,1081097.0,1081097.0,8455,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458417,672645.00
07/18/2019 10:00,2,2.725,ACTIVE,213.51,355.88,60.006,1563458405,"201051344000685","174011545737251",28.80,28.00,0,316.50,386.23,79.6,74.9,0.698,1372787.5,1372787.5,8436,0,0,0,L,1122011218,1,123.14,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458418,672646.00
07/18/2019 10:00,2,2.797,ACTIVE,214.19,343.55,60.012,1563458405,"201051344000651","174011545737251",29.08,27.30,0,318.30,387.44,82.4,77.6,0.376,1367034.8,1367034.8,8433,0,0,0,L,1122011218,1,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458419,672647.00
07/18/2019 10:00,2,2.584,ACTIVE,213.06,355.28,60.001,1563458405,"201051344000594","174011545737251",29.44,28.30,0,317.10,386.23,77.0,72.4,0.636,1377174.7,1377174.7,8433,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458420,672648.00
07/18/2019 10:00,2,2.584,ACTIVE,214.19,356.78,60.012,1563458405,"201051344000469","174011545737251",29.16,27.30,0,315.90,390.44,76.3,71.8,0.632,1357290.7,1357290.7,8440,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458421,672649.00
07/18/2019 10:00,2,2.701,ACTIVE,214.19,344.76,60.006,1563458405,"201051344000585","174011545737251",29.26,28.30,0,318.61,387.14,80.1,75.4,0.371,1382407.9,1382407.9,8429,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458421,672650.00
07/18/2019 10:00,2,2.525,ACTIVE,214.41,356.78,59.996,1563458405,"201051344000853","174011545737251",29.14,28.80,0,322.21,387.44,74.5,70.0,0.610,1380099.3,1380099.3,8439,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458422,672651.00
