ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 10:00,2,2.664,ACTIVE,213.74,342.95,60.001,1563458405,"201051344001145","174011545737251",28.96,27.80,0,318.91,386.23,78.2,73.5,0.367,1381547.2,1381547.2,8456,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458423,672652.00
07/18/2019 10:00,2,2.688,ACTIVE,213.96,343.85,60.028,1563458405,"201051344000438","174011545737251",29.10,28.30,0,317.10,387.44,79.2,74.6,0.371,1375024.0,1375024.0,8430,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458424,672653.00
07/18/2019 10:00,2,2.676,ACTIVE,213.74,342.35,60.012,1563458405,"201051344001135","174011545737251",29.22,28.00,0,317.70,385.93,79.2,74.6,0.358,1362515.6,1362515.6,8427,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458425,672654.00
07/18/2019 10:00,2,2.641,ACTIVE,214.41,356.48,60.006,1563458405,"201051344000983","174011545737251",29.00,28.80,0,319.51,386.83,77.6,73.0,0.636,1378280.0,1378280.0,8432,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458426,672655.00
07/18/2019 10:00,2,2.748,ACTIVE,214.19,343.55,60.017,1563458405,"201051344001203","174011545737251",29.26,27.80,0,317.40,388.04,81.5,76.7,0.380,1370552.7,1370552.7,8447,0,0,0,L,1122011218,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458427,672656.00
07/18/2019 10:00,2,2.709,ACTIVE,213.29,341.15,60.006,1563458405,"201051344001230","174011545737251",29.10,28.30,0,312.29,386.23,79.8,75.1,0.367,1365233.0,1365233.0,8463,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458428,672657.00
07/18/2019 10:00,2,2.689,ACTIVE,213.06,342.35,60.017,1563458405,"201051344000646","174011545737251",29.20,29.00,0,312.89,385.63,79.5,74.8,0.367,1359176.0,1359176.0,8447,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458429,672658.00
07/18/2019 10:00,2,2.666,ACTIVE,214.19,355.28,60.017,1563458405,"201051344000867","174011545737251",28.69,28.00,0,317.40,386.23,77.4,72.8,0.645,1355486.2,1355486.2,8438,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458430,672659.00
07/18/2019 10:00,2,2.674,ACTIVE,214.19,357.38,60.012,1563458405,"201051344000633","174011545737251",28.82,28.30,0,318.91,385.93,78.1,73.5,0.645,1352369.9,1352369.9,8446,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458431,672660.00
07/18/2019 10:00,2,2.795,ACTIVE,213.29,341.45,60.006,1563458405,"201051344000955","174011545737251",28.88,28.30,0,315.90,384.43,81.8,77.0,0.389,1379880.2,1379880.2,8442,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458432,672661.00
07/18/2019 10:00,2,2.855,ACTIVE,214.41,345.36,60.012,1563458405,"201051344000648","174011545737251",29.00,26.80,0,316.80,387.44,84.0,79.1,0.402,1366120.7,1366120.7,8429,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458433,672662.00
07/18/2019 10:00,2,3.002,ACTIVE,214.87,345.36,60.028,1563458405,"201051344000645","174011545737251",28.57,28.00,0,319.21,388.64,86.9,81.9,0.402,1371770.7,1371770.7,8434,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458434,672663.00
07/18/2019 10:00,2,2.920,ACTIVE,214.64,344.76,60.012,1563458405,"201051344000569","174011545737251",28.92,28.30,0,318.61,388.34,85.6,80.7,0.402,1388822.6,1388822.6,8435,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458435,672664.00
07/18/2019 10:00,2,2.949,ACTIVE,214.64,349.26,60.012,1563458405,"179051228000119","174011545737251",29.16,30.50,0,315.90,391.04,87.2,82.2,0.424,174980.6,174980.6,8514,0,0,0,L,46974696,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563458436,672665.00
07/18/2019 10:15,2,2.025,ACTIVE,213.06,350.47,60.049,1563459304,"201051344000579","174011545737251",28.49,30.00,0,317.70,388.64,58.4,54.5,0.499,1390202.5,1390202.5,8440,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459305,672666.00
07/18/2019 10:15,2,2.084,ACTIVE,212.61,349.26,60.033,1563459304,"201051344001025","174011545737251",28.39,30.30,0,315.90,385.93,59.9,55.9,0.482,1375126.1,1375126.1,8434,0,0,0,L,1122011218,1,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459306,672667.00
07/18/2019 10:15,2,2.018,ACTIVE,212.83,349.26,60.038,1563459304,"201051344001093","174011545737251",28.51,29.00,0,315.90,388.04,58.2,54.3,0.473,1357095.1,1357095.1,8454,0,0,0,L,1122011218,1,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459307,672668.00
07/18/2019 10:15,2,1.949,ACTIVE,213.06,348.36,60.033,1563459304,"201051344000458","174011545737251",28.35,31.80,0,318.00,387.14,56.0,52.1,0.464,1370968.4,1370968.4,8425,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459308,672669.00
07/18/2019 10:15,2,2.062,ACTIVE,212.38,348.66,60.059,1563459304,"201051344000890","174011545737251",28.13,30.30,0,310.49,385.63,58.8,54.8,0.482,1372318.0,1372318.0,8437,0,0,0,L,1122011218,1,122.01,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459309,672670.00
07/18/2019 10:15,2,2.010,ACTIVE,213.29,345.96,60.033,1563459304,"201051344000988","174011545737251",18.23,28.50,0,318.00,388.64,37.1,33.9,0.309,1043202.1,1043202.1,8438,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459310,672671.00
07/18/2019 10:15,2,1.973,ACTIVE,213.06,349.86,60.038,1563459304,"201051344000582","174011545737251",28.41,28.30,0,315.60,388.94,56.7,52.8,0.473,1349594.0,1349594.0,8428,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459311,672672.00
07/18/2019 10:15,2,1.994,ACTIVE,212.83,349.56,60.028,1563459304,"201051344000868","174011545737251",28.05,28.30,0,315.30,388.04,56.7,52.8,0.460,1357548.1,1357548.1,8429,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459312,672673.00
07/18/2019 10:15,2,1.928,ACTIVE,213.51,350.17,60.049,1563459304,"201051344000576","174011545737251",28.07,29.80,0,318.00,391.34,54.9,51.0,0.455,1373803.8,1373803.8,8451,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459313,672674.00
07/18/2019 10:15,2,2.000,ACTIVE,213.06,348.96,60.033,1563459304,"201051344001158","174011545737251",27.65,29.50,0,318.30,389.24,56.0,52.2,0.468,1351210.9,1351210.9,8428,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459314,672675.00
07/18/2019 10:15,2,1.967,ACTIVE,212.61,348.96,60.017,1563459304,"201051344000917","174011545737251",28.41,30.30,0,312.29,386.53,56.7,52.8,0.468,1366717.2,1366717.2,8451,0,0,0,L,1122011218,1,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459315,672676.00
07/18/2019 10:15,2,2.055,ACTIVE,212.38,343.55,60.028,1563459304,"201051344000417","174011545737251",17.99,29.80,0,316.50,384.13,37.4,34.2,0.314,1081106.7,1081106.7,8456,0,0,0,L,1122011218,1,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459315,672677.00
07/18/2019 10:15,2,1.973,ACTIVE,212.61,348.66,60.033,1563459304,"201051344000685","174011545737251",28.13,29.50,0,315.60,386.53,56.2,52.3,0.491,1372802.4,1372802.4,8437,0,0,0,L,1122011218,1,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459316,672678.00
07/18/2019 10:15,2,2.029,ACTIVE,212.83,350.17,60.028,1563459304,"201051344000651","174011545737251",27.85,29.00,0,316.80,386.83,57.3,53.3,0.468,1367050.1,1367050.1,8434,0,0,0,L,1122011218,1,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459317,672679.00
07/18/2019 10:15,2,1.953,ACTIVE,212.38,348.66,60.017,1563459304,"201051344000594","174011545737251",28.17,30.00,0,314.40,386.83,55.7,51.9,0.464,1377189.6,1377189.6,8434,0,0,0,L,1122011218,1,120.88,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459318,672680.00
07/18/2019 10:15,2,1.938,ACTIVE,213.29,348.66,60.012,1563459304,"201051344000469","174011545737251",28.35,28.80,0,314.70,389.24,55.7,51.8,0.477,1357305.7,1357305.7,8441,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459319,672681.00
07/18/2019 10:15,2,2.041,ACTIVE,212.83,350.17,60.022,1563459304,"201051344000585","174011545737251",28.37,29.50,0,317.10,386.23,58.7,54.7,0.486,1382423.5,1382423.5,8430,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459320,672682.00
07/18/2019 10:15,2,1.914,ACTIVE,213.74,350.17,60.049,1563459304,"201051344000853","174011545737251",28.39,30.80,0,320.11,388.34,55.1,51.3,0.460,1380114.1,1380114.1,8440,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459321,672683.00
07/18/2019 10:15,2,1.951,ACTIVE,212.61,348.36,60.022,1563459304,"201051344001145","174011545737251",28.21,29.30,0,318.61,386.53,55.8,51.9,0.460,1381562.1,1381562.1,8457,0,0,0,L,1122011218,1,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459322,672684.00
07/18/2019 10:15,2,1.984,ACTIVE,212.61,349.56,60.012,1563459304,"201051344000438","174011545737251",28.27,29.80,0,315.90,386.53,56.9,53.0,0.482,1375039.3,1375039.3,8431,0,0,0,L,1122011218,1,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459323,672685.00
07/18/2019 10:15,2,2.023,ACTIVE,212.38,349.26,60.001,1563459304,"201051344001135","174011545737251",28.11,29.50,0,317.10,386.53,57.6,53.7,0.468,1362531.0,1362531.0,8428,0,0,0,L,1122011218,1,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459324,672686.00
07/18/2019 10:15,2,1.896,ACTIVE,213.06,348.36,60.028,1563459304,"201051344000983","174011545737251",28.77,30.50,0,318.61,387.44,55.3,51.4,0.468,1378294.9,1378294.9,8433,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459325,672687.00
07/18/2019 10:15,2,1.998,ACTIVE,212.61,348.06,60.012,1563459304,"201051344001203","174011545737251",28.11,29.30,0,316.50,387.74,57.0,53.0,0.477,1370568.1,1370568.1,8448,0,0,0,L,1122011218,1,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459326,672688.00
07/18/2019 10:15,2,1.932,ACTIVE,212.16,347.46,60.012,1563459304,"201051344001230","174011545737251",28.31,29.80,0,310.49,387.44,55.4,51.6,0.473,1365248.0,1365248.0,8464,0,0,0,L,1122011218,1,121.78,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459327,672689.00
07/18/2019 10:15,2,1.953,ACTIVE,211.70,347.46,60.017,1563459304,"201051344000646","174011545737251",28.39,31.30,0,311.39,385.03,56.1,52.3,0.464,1359191.1,1359191.1,8448,0,0,0,L,1122011218,1,121.78,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459328,672690.00
07/18/2019 10:15,2,1.906,ACTIVE,213.06,347.76,60.017,1563459304,"201051344000867","174011545737251",28.39,29.50,0,317.10,388.34,54.9,51.0,0.438,1355501.1,1355501.1,8439,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459329,672691.00
07/18/2019 10:15,2,1.891,ACTIVE,212.83,348.96,60.017,1563459304,"201051344000633","174011545737251",28.29,31.00,0,318.91,386.23,54.2,50.4,0.433,1352384.7,1352384.7,8447,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459330,672692.00
07/18/2019 10:15,2,1.994,ACTIVE,211.93,348.06,60.022,1563459304,"201051344000955","174011545737251",28.11,30.30,0,315.00,384.43,56.8,52.8,0.473,1379895.7,1379895.7,8443,0,0,0,L,1122011218,1,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459331,672693.00
07/18/2019 10:15,2,1.857,ACTIVE,213.29,348.96,60.017,1563459304,"201051344000648","174011545737251",28.17,28.30,0,315.90,388.04,53.0,49.2,0.455,1366135.2,1366135.2,8430,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459331,672694.00
07/18/2019 10:15,2,1.887,ACTIVE,213.29,348.36,60.012,1563459304,"201051344000645","174011545737251",27.89,29.00,0,318.30,388.04,53.3,49.6,0.446,1371785.3,1371785.3,8435,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459332,672695.00
07/18/2019 10:15,2,1.893,ACTIVE,213.06,348.96,60.033,1563459304,"201051344000569","174011545737251",28.17,30.00,0,316.80,388.34,54.1,50.3,0.455,1388837.2,1388837.2,8436,0,0,0,L,1122011218,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459333,672696.00
07/18/2019 10:15,2,1.926,ACTIVE,213.29,352.57,60.017,1563459304,"179051228000119","174011545737251",28.47,31.50,0,316.50,390.44,55.5,51.6,0.468,174988.8,174988.8,8515,0,0,0,L,46974696,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563459334,672697.00
07/18/2019 10:30,2,2.055,ACTIVE,213.06,350.17,60.017,1563460205,"201051344000579","174011545737251",28.51,30.50,0,328.22,375.41,59.3,55.3,0.504,1390214.0,1390214.0,8441,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460206,672698.00
07/18/2019 10:30,2,2.111,ACTIVE,212.61,348.96,60.022,1563460205,"201051344001025","174011545737251",28.35,30.50,0,325.22,375.71,60.6,56.6,0.482,1375137.8,1375137.8,8435,0,0,0,L,1122011218,1,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460207,672699.00
07/18/2019 10:30,2,2.025,ACTIVE,212.61,350.47,60.028,1563460205,"201051344001093","174011545737251",28.39,29.00,0,327.02,375.11,58.3,54.3,0.477,1357106.3,1357106.3,8455,0,0,0,L,1122011218,1,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460208,672700.00
07/18/2019 10:30,2,2.004,ACTIVE,212.83,348.36,60.017,1563460205,"201051344000458","174011545737251",28.23,32.40,0,327.32,373.31,57.3,53.4,0.477,1370979.5,1370979.5,8426,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460209,672701.00
07/18/2019 10:30,2,2.082,ACTIVE,212.16,348.06,60.012,1563460205,"201051344000890","174011545737251",28.31,30.80,0,325.82,376.62,59.7,55.7,0.473,1372329.5,1372329.5,8438,0,0,0,L,1122011218,1,121.78,120.42,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460210,672702.00
07/18/2019 10:30,2,2.051,ACTIVE,213.06,346.26,60.017,1563460205,"201051344000988","174011545737251",18.31,29.30,0,328.82,363.09,38.1,34.8,0.327,1043209.2,1043209.2,8439,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460211,672703.00
07/18/2019 10:30,2,2.010,ACTIVE,212.83,349.86,60.006,1563460205,"201051344000582","174011545737251",28.47,28.50,0,325.52,375.41,58.0,54.0,0.491,1349605.1,1349605.1,8429,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460212,672704.00
07/18/2019 10:30,2,2.059,ACTIVE,212.61,348.96,60.017,1563460205,"201051344000868","174011545737251",27.95,28.80,0,326.42,374.81,58.3,54.3,0.482,1357559.4,1357559.4,8430,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460213,672705.00
07/18/2019 10:30,2,1.969,ACTIVE,213.29,349.56,60.012,1563460205,"201051344000576","174011545737251",28.33,30.30,0,327.92,374.21,56.5,52.6,0.468,1373814.6,1373814.6,8452,0,0,0,L,1122011218,1,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460214,672706.00
07/18/2019 10:30,2,1.998,ACTIVE,213.06,350.17,60.017,1563460205,"201051344001158","174011545737251",28.53,30.00,0,327.02,375.11,57.8,53.8,0.486,1351222.0,1351222.0,8429,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460215,672707.00
07/18/2019 10:30,2,1.998,ACTIVE,212.61,348.96,60.017,1563460205,"201051344000917","174011545737251",28.53,30.50,0,326.12,373.61,57.8,53.8,0.482,1366728.4,1366728.4,8452,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460215,672708.00
07/18/2019 10:30,2,2.049,ACTIVE,212.38,344.15,60.017,1563460205,"201051344000417","174011545737251",18.65,30.30,0,327.62,361.89,38.7,35.4,0.323,1081114.0,1081114.0,8457,0,0,0,L,1122011218,1,121.33,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460216,672709.00
07/18/2019 10:30,2,1.996,ACTIVE,212.38,349.26,60.012,1563460205,"201051344000685","174011545737251",28.67,30.00,0,325.82,374.51,58.0,54.0,0.508,1372813.5,1372813.5,8438,0,0,0,L,1122011218,1,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460217,672710.00
07/18/2019 10:30,2,2.061,ACTIVE,212.83,350.47,59.990,1563460205,"201051344000651","174011545737251",28.45,28.80,0,327.92,376.01,59.4,55.4,0.495,1367061.5,1367061.5,8435,0,0,0,L,1122011218,1,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460218,672711.00
07/18/2019 10:30,2,2.006,ACTIVE,212.38,349.26,60.022,1563460205,"201051344000594","174011545737251",28.57,30.50,0,325.52,377.22,58.0,54.1,0.482,1377200.8,1377200.8,8435,0,0,0,L,1122011218,1,121.10,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460219,672712.00
07/18/2019 10:30,2,2.002,ACTIVE,212.83,349.26,60.017,1563460205,"201051344000469","174011545737251",28.59,29.00,0,326.72,375.41,58.0,54.0,0.495,1357316.9,1357316.9,8442,0,0,0,L,1122011218,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460220,672713.00
07/18/2019 10:30,2,2.111,ACTIVE,212.83,349.26,60.022,1563460205,"201051344000585","174011545737251",28.57,30.00,0,327.02,376.31,61.1,57.0,0.513,1382435.3,1382435.3,8431,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460221,672714.00
07/18/2019 10:30,2,2.016,ACTIVE,213.29,350.77,60.022,1563460205,"201051344000853","174011545737251",28.27,31.00,0,330.63,375.71,57.7,53.8,0.477,1380125.3,1380125.3,8441,0,0,0,L,1122011218,1,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460222,672715.00
07/18/2019 10:30,2,2.025,ACTIVE,212.38,348.96,60.012,1563460205,"201051344001145","174011545737251",28.17,29.50,0,327.02,374.51,57.8,53.9,0.486,1381573.2,1381573.2,8458,0,0,0,L,1122011218,1,121.55,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460223,672716.00
07/18/2019 10:30,2,2.070,ACTIVE,212.61,349.56,60.001,1563460205,"201051344000438","174011545737251",28.29,30.00,0,326.42,376.01,59.4,55.4,0.504,1375050.7,1375050.7,8432,0,0,0,L,1122011218,1,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460224,672717.00
07/18/2019 10:30,2,2.107,ACTIVE,212.38,349.56,60.022,1563460205,"201051344001135","174011545737251",28.29,29.80,0,325.82,375.41,60.3,56.3,0.495,1362542.7,1362542.7,8429,0,0,0,L,1122011218,1,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460225,672718.00
07/18/2019 10:30,2,2.004,ACTIVE,213.06,349.26,60.022,1563460205,"201051344000983","174011545737251",28.71,30.80,0,327.02,374.81,58.3,54.4,0.491,1378306.3,1378306.3,8434,0,0,0,L,1122011218,1,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460226,672719.00
07/18/2019 10:30,2,2.084,ACTIVE,212.61,349.56,60.017,1563460205,"201051344001203","174011545737251",28.19,29.30,0,327.32,376.31,59.5,55.5,0.508,1370579.6,1370579.6,8449,0,0,0,L,1122011218,1,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460227,672720.00
07/18/2019 10:30,2,2.016,ACTIVE,212.16,347.16,60.017,1563460205,"201051344001230","174011545737251",28.31,30.00,0,325.82,377.52,57.8,53.8,0.477,1365259.1,1365259.1,8465,0,0,0,L,1122011218,1,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460227,672721.00
07/18/2019 10:30,2,2.072,ACTIVE,211.70,348.36,60.022,1563460205,"201051344000646","174011545737251",28.23,31.50,0,323.41,376.31,59.3,55.3,0.486,1359202.6,1359202.6,8449,0,0,0,L,1122011218,1,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460228,672722.00
07/18/2019 10:30,2,2.053,ACTIVE,212.83,348.66,60.022,1563460205,"201051344000867","174011545737251",27.97,30.00,0,325.52,374.51,58.2,54.2,0.477,1355512.4,1355512.4,8440,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460229,672723.00
07/18/2019 10:30,2,2.008,ACTIVE,213.06,349.86,60.033,1563460205,"201051344000633","174011545737251",28.21,32.00,0,327.32,373.61,57.5,53.5,0.460,1352395.8,1352395.8,8448,0,0,0,L,1122011218,1,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460230,672724.00
07/18/2019 10:30,2,2.104,ACTIVE,211.93,347.76,60.033,1563460205,"201051344000955","174011545737251",28.03,30.50,0,324.62,376.62,59.8,55.8,0.499,1379907.3,1379907.3,8444,0,0,0,L,1122011218,1,121.10,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460231,672725.00
07/18/2019 10:30,2,1.979,ACTIVE,213.06,348.66,60.022,1563460205,"201051344000648","174011545737251",28.11,28.50,0,327.32,374.81,56.4,52.5,0.482,1366146.1,1366146.1,8431,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460232,672726.00
07/18/2019 10:30,2,2.000,ACTIVE,213.06,349.56,60.043,1563460205,"201051344000645","174011545737251",27.99,29.30,0,327.92,374.51,56.8,52.8,0.473,1371796.2,1371796.2,8436,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460233,672727.00
07/18/2019 10:30,2,1.988,ACTIVE,212.83,349.56,60.028,1563460205,"201051344000569","174011545737251",28.55,30.50,0,326.72,374.81,57.5,53.6,0.482,1388848.4,1388848.4,8437,0,0,0,L,1122011218,1,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460234,672728.00
07/18/2019 10:30,2,2.045,ACTIVE,213.06,354.07,60.028,1563460205,"179051228000119","174011545737251",28.45,32.00,0,331.23,377.82,58.9,55.0,0.504,175000.3,175000.3,8516,0,0,0,L,46974696,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563460235,672729.00
07/18/2019 10:45,2,2.184,ACTIVE,214.87,354.97,60.022,1563461104,"201051344000579","174011545737251",27.77,32.80,0,318.61,397.66,61.5,57.4,0.517,1390231.5,1390231.5,8442,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461105,672730.00
07/18/2019 10:45,2,2.205,ACTIVE,214.64,357.08,59.985,1563461104,"201051344001025","174011545737251",28.35,33.30,0,320.71,395.85,63.4,59.3,0.513,1375155.7,1375155.7,8436,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461106,672731.00
07/18/2019 10:45,2,2.135,ACTIVE,214.87,358.28,60.001,1563461104,"201051344001093","174011545737251",28.47,31.00,0,317.70,397.96,61.5,57.5,0.508,1357123.8,1357123.8,8456,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461107,672732.00
07/18/2019 10:45,2,2.113,ACTIVE,215.09,354.67,59.996,1563461104,"201051344000458","174011545737251",27.85,35.40,0,317.10,395.25,59.6,55.6,0.486,1370996.4,1370996.4,8427,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461108,672733.00
07/18/2019 10:45,2,2.221,ACTIVE,214.64,356.78,59.996,1563461104,"201051344000890","174011545737251",27.85,32.80,0,317.10,398.56,62.7,58.6,0.513,1372347.2,1372347.2,8439,0,0,0,L,1122011218,1,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461110,672734.00
07/18/2019 10:45,2,2.174,ACTIVE,215.32,351.97,60.001,1563461104,"201051344000988","174011545737251",18.11,31.00,0,321.91,397.96,39.9,36.6,0.327,1043220.4,1043220.4,8440,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461111,672735.00
07/18/2019 10:45,2,2.162,ACTIVE,215.32,359.18,59.990,1563461104,"201051344000582","174011545737251",28.01,30.30,0,317.70,397.96,61.3,57.3,0.513,1349622.4,1349622.4,8430,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461112,672736.00
07/18/2019 10:45,2,2.168,ACTIVE,214.87,355.58,59.996,1563461104,"201051344000868","174011545737251",27.95,30.50,0,318.30,397.66,61.4,57.3,0.499,1357576.7,1357576.7,8431,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461113,672737.00
07/18/2019 10:45,2,2.094,ACTIVE,215.77,356.78,60.001,1563461104,"201051344000576","174011545737251",28.03,32.40,0,317.40,397.05,59.5,55.5,0.504,1373831.5,1373831.5,8453,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461114,672738.00
07/18/2019 10:45,2,2.184,ACTIVE,215.32,355.88,59.985,1563461104,"201051344001158","174011545737251",27.57,32.40,0,318.00,397.05,61.0,56.9,0.504,1351239.3,1351239.3,8430,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461115,672739.00
07/18/2019 10:45,2,2.174,ACTIVE,215.09,358.28,59.953,1563461104,"201051344000917","174011545737251",28.07,32.40,0,316.80,396.15,61.8,57.7,0.513,1366745.7,1366745.7,8453,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461115,672740.00
07/18/2019 10:45,2,2.207,ACTIVE,214.87,352.27,59.990,1563461104,"201051344000417","174011545737251",18.31,32.20,0,321.61,391.94,40.9,37.6,0.340,1081125.3,1081125.3,8458,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461116,672741.00
07/18/2019 10:45,2,2.172,ACTIVE,214.87,357.98,59.996,1563461104,"201051344000685","174011545737251",28.03,31.80,0,317.10,398.26,61.7,57.6,0.535,1372830.9,1372830.9,8439,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461117,672742.00
07/18/2019 10:45,2,2.201,ACTIVE,215.32,358.28,60.006,1563461104,"201051344000651","174011545737251",28.31,31.00,0,319.51,397.96,63.1,59.0,0.504,1367079.2,1367079.2,8436,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461118,672743.00
07/18/2019 10:45,2,2.184,ACTIVE,214.64,354.37,59.996,1563461104,"201051344000594","174011545737251",27.77,32.80,0,312.29,396.75,61.4,57.4,0.508,1377218.1,1377218.1,8436,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461119,672744.00
07/18/2019 10:45,2,2.166,ACTIVE,215.32,356.78,60.017,1563461104,"201051344000469","174011545737251",28.17,30.80,0,316.50,398.26,61.8,57.8,0.530,1357334.2,1357334.2,8443,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461120,672745.00
07/18/2019 10:45,2,2.287,ACTIVE,215.32,359.18,60.038,1563461104,"201051344000585","174011545737251",28.19,32.20,0,321.61,396.45,65.3,61.1,0.557,1382453.4,1382453.4,8432,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461121,672746.00
07/18/2019 10:45,2,2.166,ACTIVE,215.77,357.38,59.990,1563461104,"201051344000853","174011545737251",27.97,33.00,0,319.81,396.15,61.4,57.3,0.513,1380142.4,1380142.4,8442,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461122,672747.00
07/18/2019 10:45,2,2.193,ACTIVE,214.87,357.38,59.990,1563461104,"201051344001145","174011545737251",27.99,31.50,0,317.70,397.35,62.2,58.1,0.508,1381590.5,1381590.5,8459,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461123,672748.00
07/18/2019 10:45,2,2.227,ACTIVE,215.09,358.58,60.001,1563461104,"201051344000438","174011545737251",28.05,32.20,0,317.40,397.66,63.3,59.2,0.517,1375068.5,1375068.5,8433,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461124,672749.00
07/18/2019 10:45,2,2.270,ACTIVE,214.64,357.38,59.975,1563461104,"201051344001135","174011545737251",28.09,31.80,0,321.61,396.75,64.6,60.4,0.517,1362560.6,1362560.6,8430,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461125,672750.00
07/18/2019 10:45,2,2.193,ACTIVE,215.09,355.88,60.006,1563461104,"201051344000983","174011545737251",28.07,32.80,0,317.10,395.25,62.4,58.3,0.521,1378323.6,1378323.6,8435,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461126,672751.00
07/18/2019 10:45,2,2.262,ACTIVE,215.09,357.68,59.959,1563461104,"201051344001203","174011545737251",28.19,31.30,0,322.81,398.56,64.5,60.3,0.539,1370597.5,1370597.5,8450,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461127,672752.00
07/18/2019 10:45,2,2.191,ACTIVE,214.19,356.48,59.996,1563461104,"201051344001230","174011545737251",28.29,32.20,0,316.50,399.46,62.8,58.7,0.530,1365276.6,1365276.6,8466,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461128,672753.00
07/18/2019 10:45,2,2.234,ACTIVE,214.19,357.08,60.012,1563461104,"201051344000646","174011545737251",28.17,34.00,0,314.70,398.26,63.8,59.6,0.517,1359220.2,1359220.2,8450,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461129,672754.00
07/18/2019 10:45,2,2.205,ACTIVE,215.09,354.67,60.001,1563461104,"201051344000867","174011545737251",28.01,32.20,0,318.00,395.55,62.5,58.4,0.513,1355529.7,1355529.7,8441,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461130,672755.00
07/18/2019 10:45,2,2.199,ACTIVE,215.32,356.78,60.001,1563461104,"201051344000633","174011545737251",27.69,34.50,0,317.70,394.65,61.7,57.6,0.495,1352412.9,1352412.9,8449,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461131,672756.00
07/18/2019 10:45,2,2.295,ACTIVE,214.19,357.08,60.006,1563461104,"201051344000955","174011545737251",27.73,33.00,0,320.41,397.66,64.5,60.3,0.548,1379925.1,1379925.1,8445,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461132,672757.00
07/18/2019 10:45,2,2.139,ACTIVE,215.32,354.97,59.996,1563461104,"201051344000648","174011545737251",28.01,30.50,0,316.20,398.86,60.6,56.6,0.513,1366163.0,1366163.0,8432,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461133,672758.00
07/18/2019 10:45,2,2.186,ACTIVE,215.54,355.28,60.001,1563461104,"201051344000645","174011545737251",27.63,31.50,0,318.30,396.45,61.2,57.1,0.504,1371813.2,1371813.2,8437,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461134,672759.00
07/18/2019 10:45,2,2.195,ACTIVE,215.32,358.58,60.001,1563461104,"201051344000569","174011545737251",27.91,32.40,0,316.80,395.85,62.1,58.0,0.517,1388865.6,1388865.6,8439,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461135,672760.00
07/18/2019 10:45,2,2.236,ACTIVE,215.09,360.08,60.001,1563461104,"179051228000119","174011545737251",28.13,34.00,0,317.70,398.26,63.7,59.6,0.530,175017.9,175017.9,8517,0,0,0,L,46974696,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563461136,672761.00
07/18/2019 11:00,2,3.346,ACTIVE,211.93,341.75,60.012,1563462003,"201051344000579","174011545737251",27.27,38.20,0,318.30,406.97,92.5,87.3,0.429,1390258.6,1390258.6,8443,0,0,0,L,1122011218,1,120.20,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462005,672762.00
07/18/2019 11:00,2,3.436,ACTIVE,213.06,343.85,60.017,1563462003,"201051344001025","174011545737251",27.61,38.00,0,316.80,407.57,96.1,90.8,0.429,1375183.5,1375183.5,8437,0,0,0,L,1122011218,1,121.78,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462006,672763.00
07/18/2019 11:00,2,3.371,ACTIVE,213.06,343.85,60.017,1563462003,"201051344001093","174011545737251",27.81,35.00,0,319.21,407.87,95.0,89.8,0.433,1357151.5,1357151.5,8457,0,0,0,L,1122011218,1,122.01,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462007,672764.00
07/18/2019 11:00,2,3.256,ACTIVE,213.96,345.06,60.028,1563462003,"201051344000458","174011545737251",27.41,39.80,0,315.60,404.27,90.4,85.3,0.424,1371022.8,1371022.8,8428,0,0,0,L,1122011218,1,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462008,672765.00
07/18/2019 11:00,2,3.418,ACTIVE,213.74,344.45,60.028,1563462003,"201051344000890","174011545737251",27.45,37.00,0,318.30,401.86,95.0,89.7,0.438,1372374.8,1372374.8,8440,0,0,0,L,1122011218,1,122.68,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462009,672766.00
07/18/2019 11:00,2,3.320,ACTIVE,214.19,351.37,60.022,1563462003,"201051344000988","174011545737251",17.89,34.50,0,316.20,391.04,60.2,56.1,0.513,1043237.9,1043237.9,8441,0,0,0,L,1122011218,1,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462010,672767.00
07/18/2019 11:00,2,3.365,ACTIVE,214.41,345.66,60.017,1563462003,"201051344000582","174011545737251",27.55,34.00,0,309.59,407.27,94.0,88.8,0.442,1349649.5,1349649.5,8431,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462011,672768.00
07/18/2019 11:00,2,3.342,ACTIVE,213.51,344.76,60.022,1563462003,"201051344000868","174011545737251",27.43,34.00,0,316.80,405.47,92.8,87.7,0.433,1357603.8,1357603.8,8432,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462012,672769.00
07/18/2019 11:00,2,3.246,ACTIVE,214.41,346.26,60.012,1563462003,"201051344000576","174011545737251",27.51,35.40,0,311.99,404.27,90.5,85.4,0.433,1373858.0,1373858.0,8454,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462013,672770.00
07/18/2019 11:00,2,3.373,ACTIVE,214.19,344.45,60.028,1563462003,"201051344001158","174011545737251",26.90,36.50,0,316.20,404.57,92.0,86.9,0.438,1351266.1,1351266.1,8431,0,0,0,L,1122011218,1,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462014,672771.00
07/18/2019 11:00,2,3.383,ACTIVE,214.41,345.66,60.049,1563462003,"201051344000917","174011545737251",27.77,37.00,0,316.20,404.87,95.2,89.9,0.446,1366773.0,1366773.0,8454,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462015,672772.00
07/18/2019 11:00,2,3.369,ACTIVE,213.96,350.17,60.001,1563462003,"201051344000417","174011545737251",18.01,35.80,0,314.40,388.04,61.5,57.4,0.526,1081142.9,1081142.9,8459,0,0,0,L,1122011218,1,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462016,672773.00
07/18/2019 11:00,2,3.375,ACTIVE,213.96,345.06,59.980,1563462003,"201051344000685","174011545737251",27.25,35.40,0,315.60,401.56,93.2,88.0,0.455,1372857.9,1372857.9,8440,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462017,672774.00
07/18/2019 11:00,2,3.482,ACTIVE,214.87,345.96,60.017,1563462003,"201051344000651","174011545737251",27.17,35.20,0,319.51,406.07,95.8,90.5,0.442,1367106.9,1367106.9,8437,0,0,0,L,1122011218,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462018,672775.00
07/18/2019 11:00,2,3.336,ACTIVE,213.29,344.76,60.022,1563462003,"201051344000594","174011545737251",27.43,37.80,0,315.00,403.37,92.8,87.6,0.438,1377245.1,1377245.1,8437,0,0,0,L,1122011218,1,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462019,672776.00
07/18/2019 11:00,2,3.334,ACTIVE,213.74,344.76,60.028,1563462003,"201051344000469","174011545737251",27.67,34.30,0,316.50,406.07,93.5,88.3,0.460,1357361.4,1357361.4,8444,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462019,672777.00
07/18/2019 11:00,2,3.492,ACTIVE,214.87,345.96,60.012,1563462003,"201051344000585","174011545737251",27.77,36.00,0,317.10,406.07,98.3,93.0,0.464,1382481.4,1382481.4,8433,0,0,0,L,1122011218,1,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462020,672778.00
07/18/2019 11:00,2,3.314,ACTIVE,214.64,345.66,60.012,1563462003,"201051344000853","174011545737251",27.57,37.00,0,319.21,404.27,92.6,87.4,0.438,1380169.3,1380169.3,8443,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462021,672779.00
07/18/2019 11:00,2,3.432,ACTIVE,214.19,345.96,60.033,1563462003,"201051344001145","174011545737251",27.37,35.00,0,318.00,405.17,95.2,89.9,0.442,1381617.8,1381617.8,8460,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462022,672780.00
07/18/2019 11:00,2,3.398,ACTIVE,214.41,345.66,60.038,1563462003,"201051344000438","174011545737251",27.71,36.50,0,317.70,406.67,95.5,90.2,0.446,1375096.0,1375096.0,8434,0,0,0,L,1122011218,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462023,672781.00
07/18/2019 11:00,2,3.488,ACTIVE,214.19,344.15,60.006,1563462003,"201051344001135","174011545737251",27.41,35.80,0,319.21,406.37,96.9,91.6,0.442,1362588.4,1362588.4,8431,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462024,672782.00
07/18/2019 11:00,2,3.330,ACTIVE,214.19,344.76,60.017,1563462003,"201051344000983","174011545737251",27.79,37.50,0,318.30,404.87,93.8,88.6,0.442,1378350.7,1378350.7,8436,0,0,0,L,1122011218,1,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462025,672783.00
07/18/2019 11:00,2,3.529,ACTIVE,214.64,345.96,60.017,1563462003,"201051344001203","174011545737251",27.37,36.30,0,318.30,406.97,97.9,92.5,0.468,1370625.6,1370625.6,8451,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462026,672784.00
07/18/2019 11:00,2,3.471,ACTIVE,213.74,344.45,60.022,1563462003,"201051344001230","174011545737251",27.31,36.50,0,316.50,401.86,96.0,90.8,0.446,1365304.1,1365304.1,8467,0,0,0,L,1122011218,1,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462027,672785.00
07/18/2019 11:00,2,3.463,ACTIVE,213.51,345.36,60.017,1563462003,"201051344000646","174011545737251",27.41,38.80,0,314.40,401.56,96.2,90.9,0.464,1359247.7,1359247.7,8451,0,0,0,L,1122011218,1,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462028,672786.00
07/18/2019 11:00,2,3.393,ACTIVE,213.96,343.25,60.017,1563462003,"201051344000867","174011545737251",27.33,36.80,0,317.70,405.17,93.9,88.7,0.438,1355556.9,1355556.9,8442,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462029,672787.00
07/18/2019 11:00,2,3.371,ACTIVE,213.96,345.36,60.028,1563462003,"201051344000633","174011545737251",27.10,39.00,0,317.70,406.37,92.5,87.4,0.424,1352439.9,1352439.9,8450,0,0,0,L,1122011218,1,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462030,672788.00
07/18/2019 11:00,2,3.465,ACTIVE,213.51,344.76,60.017,1563462003,"201051344000955","174011545737251",27.47,37.50,0,318.00,404.87,96.4,91.1,0.464,1379953.0,1379953.0,8446,0,0,0,L,1122011218,1,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462031,672789.00
07/18/2019 11:00,2,3.283,ACTIVE,214.19,344.45,60.059,1563462003,"201051344000648","174011545737251",27.23,34.50,0,312.59,405.17,90.5,85.4,0.438,1366189.4,1366189.4,8433,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462031,672790.00
07/18/2019 11:00,2,3.326,ACTIVE,214.41,343.85,60.043,1563462003,"201051344000645","174011545737251",27.14,35.00,0,316.50,404.27,91.4,86.3,0.429,1371840.0,1371840.0,8438,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462032,672791.00
07/18/2019 11:00,2,3.338,ACTIVE,214.19,344.76,60.012,1563462003,"201051344000569","174011545737251",27.35,36.30,0,315.90,404.87,92.5,87.4,0.442,1388892.5,1388892.5,8440,0,0,0,L,1122011218,1,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462033,672792.00
07/18/2019 11:00,2,3.363,ACTIVE,214.19,349.56,60.017,1563462003,"179051228000119","174011545737251",27.85,38.60,0,316.50,406.37,94.9,89.7,0.460,175045.4,175045.4,8518,0,0,0,L,46974696,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462034,672793.00
07/18/2019 11:15,2,0.598,ACTIVE,213.29,336.94,59.990,1563462904,"201051344000579","174011545737251",27.14,36.50,0,319.51,385.93,16.4,14.0,0.110,1390267.5,1390267.5,8444,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462905,672794.00
