ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 11:15,2,0.590,ACTIVE,213.06,337.54,60.012,1563462904,"201051344001025","174011545737251",27.06,35.40,0,318.00,387.44,16.2,13.7,0.115,1375192.7,1375192.7,8438,0,0,0,L,1122011218,1,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462906,672795.00
07/18/2019 11:15,2,0.578,ACTIVE,213.29,338.74,59.980,1563462904,"201051344001093","174011545737251",26.96,32.80,0,319.51,388.34,15.8,13.4,0.115,1357160.4,1357160.4,8458,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462907,672796.00
07/18/2019 11:15,2,0.551,ACTIVE,213.51,336.94,59.996,1563462904,"201051344000458","174011545737251",26.88,36.80,0,319.51,385.93,15.0,12.6,0.106,1371031.3,1371031.3,8429,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462908,672797.00
07/18/2019 11:15,2,0.602,ACTIVE,212.83,336.94,60.012,1563462904,"201051344000890","174011545737251",26.90,35.60,0,318.91,386.53,16.4,13.9,0.110,1372383.8,1372383.8,8441,0,0,0,L,1122011218,1,122.46,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462909,672798.00
07/18/2019 11:15,2,0.521,ACTIVE,213.29,337.24,60.012,1563462904,"201051344000988","174011545737251",18.01,33.50,0,328.22,376.92,9.5,7.3,0.062,1043243.2,1043243.2,8442,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462910,672799.00
07/18/2019 11:15,2,0.561,ACTIVE,213.51,338.74,60.022,1563462904,"201051344000582","174011545737251",26.86,32.20,0,317.70,388.34,15.3,12.9,0.106,1349658.2,1349658.2,8432,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462911,672800.00
07/18/2019 11:15,2,0.576,ACTIVE,213.29,337.84,59.990,1563462904,"201051344000868","174011545737251",27.15,32.20,0,319.81,385.93,15.9,13.4,0.102,1357612.5,1357612.5,8433,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462912,672801.00
07/18/2019 11:15,2,0.525,ACTIVE,213.96,338.74,60.017,1563462904,"201051344000576","174011545737251",27.17,33.50,0,320.41,387.74,14.5,12.1,0.097,1373866.2,1373866.2,8455,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462913,672802.00
07/18/2019 11:15,2,0.561,ACTIVE,213.51,337.24,59.985,1563462904,"201051344001158","174011545737251",26.76,34.80,0,318.91,386.53,15.2,12.7,0.106,1351274.6,1351274.6,8432,0,0,0,L,1122011218,1,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462914,672803.00
07/18/2019 11:15,2,0.576,ACTIVE,213.29,338.14,59.980,1563462904,"201051344000917","174011545737251",27.21,34.50,0,321.01,386.23,15.9,13.4,0.110,1366781.7,1366781.7,8455,0,0,0,L,1122011218,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462915,672804.00
07/18/2019 11:15,2,0.564,ACTIVE,213.06,336.04,60.012,1563462904,"201051344000417","174011545737251",17.95,35.20,0,328.52,376.92,10.3,8.0,0.062,1081148.4,1081148.4,8460,0,0,0,L,1122011218,1,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462916,672805.00
07/18/2019 11:15,2,0.539,ACTIVE,213.29,339.04,60.028,1563462904,"201051344000685","174011545737251",26.78,34.00,0,317.40,386.53,14.7,12.2,0.115,1372866.3,1372866.3,8441,0,0,0,L,1122011218,1,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462917,672806.00
07/18/2019 11:15,2,0.561,ACTIVE,213.29,338.74,60.022,1563462904,"201051344000651","174011545737251",26.50,33.00,0,318.91,387.74,15.1,12.6,0.110,1367115.6,1367115.6,8438,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462918,672807.00
07/18/2019 11:15,2,0.557,ACTIVE,213.29,337.54,59.975,1563462904,"201051344000594","174011545737251",26.84,36.00,0,318.00,385.63,15.2,12.7,0.106,1377253.5,1377253.5,8438,0,0,0,L,1122011218,1,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462918,672808.00
07/18/2019 11:15,2,0.557,ACTIVE,213.51,337.54,59.996,1563462904,"201051344000469","174011545737251",26.88,32.20,0,315.90,388.04,15.2,12.7,0.115,1357369.8,1357369.8,8445,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462919,672809.00
07/18/2019 11:15,2,0.643,ACTIVE,213.29,338.44,60.028,1563462904,"201051344000585","174011545737251",26.66,34.00,0,318.61,387.14,17.4,14.9,0.119,1382490.6,1382490.6,8434,0,0,0,L,1122011218,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462921,672810.00
07/18/2019 11:15,2,0.555,ACTIVE,214.19,339.04,60.028,1563462904,"201051344000853","174011545737251",26.72,34.80,0,321.61,388.34,15.0,12.6,0.106,1380177.6,1380177.6,8444,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462922,672811.00
07/18/2019 11:15,2,0.564,ACTIVE,213.51,338.14,60.028,1563462904,"201051344001145","174011545737251",27.43,33.30,0,320.71,387.14,15.7,13.2,0.106,1381626.4,1381626.4,8461,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462923,672812.00
07/18/2019 11:15,2,0.562,ACTIVE,213.29,338.74,60.028,1563462904,"201051344000438","174011545737251",27.00,35.00,0,319.51,387.14,15.4,12.9,0.106,1375104.6,1375104.6,8435,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462924,672813.00
07/18/2019 11:15,2,0.623,ACTIVE,212.83,336.34,60.043,1563462904,"201051344001135","174011545737251",26.86,33.50,0,319.51,386.23,16.9,14.4,0.102,1362597.3,1362597.3,8432,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462925,672814.00
07/18/2019 11:15,2,0.582,ACTIVE,213.51,337.24,60.012,1563462904,"201051344000983","174011545737251",27.45,35.00,0,318.91,386.83,16.2,13.7,0.106,1378359.1,1378359.1,8437,0,0,0,L,1122011218,1,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462926,672815.00
07/18/2019 11:15,2,0.590,ACTIVE,213.06,337.24,60.022,1563462904,"201051344001203","174011545737251",27.08,33.80,0,318.30,388.34,16.2,13.7,0.115,1370634.4,1370634.4,8452,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462927,672816.00
07/18/2019 11:15,2,0.576,ACTIVE,212.83,336.94,60.022,1563462904,"201051344001230","174011545737251",26.98,34.50,0,317.40,385.93,15.7,13.3,0.110,1365312.6,1365312.6,8468,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462928,672817.00
07/18/2019 11:15,2,0.580,ACTIVE,212.61,338.14,59.990,1563462904,"201051344000646","174011545737251",26.86,35.80,0,318.30,387.14,15.8,13.3,0.106,1359256.2,1359256.2,8452,0,0,0,L,1122011218,1,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462929,672818.00
07/18/2019 11:15,2,0.576,ACTIVE,213.74,337.24,60.022,1563462904,"201051344000867","174011545737251",26.90,34.50,0,319.81,385.63,15.7,13.3,0.102,1355565.2,1355565.2,8443,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462930,672819.00
07/18/2019 11:15,2,0.557,ACTIVE,213.74,339.04,60.022,1563462904,"201051344000633","174011545737251",26.66,36.30,0,318.30,386.53,15.1,12.6,0.106,1352448.0,1352448.0,8451,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462930,672820.00
07/18/2019 11:15,2,0.596,ACTIVE,212.61,337.24,60.022,1563462904,"201051344000955","174011545737251",26.64,34.30,0,319.51,386.23,16.1,13.6,0.110,1379961.6,1379961.6,8447,0,0,0,L,1122011218,1,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462931,672821.00
07/18/2019 11:15,2,0.539,ACTIVE,213.74,337.54,60.017,1563462904,"201051344000648","174011545737251",26.92,32.80,0,316.80,387.14,14.8,12.3,0.102,1366197.3,1366197.3,8434,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462932,672822.00
07/18/2019 11:15,2,0.531,ACTIVE,213.96,338.14,60.012,1563462904,"201051344000645","174011545737251",26.52,33.30,0,319.21,386.53,14.3,11.9,0.097,1371847.8,1371847.8,8439,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462933,672823.00
07/18/2019 11:15,2,0.561,ACTIVE,213.51,337.54,60.022,1563462904,"201051344000569","174011545737251",26.90,34.00,0,319.21,387.44,15.3,12.8,0.106,1388900.5,1388900.5,8441,0,0,0,L,1122011218,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462934,672824.00
07/18/2019 11:15,2,0.600,ACTIVE,213.74,340.55,60.022,1563462904,"179051228000119","174011545737251",27.15,36.00,0,318.00,389.54,16.5,14.0,0.110,175053.8,175053.8,8519,0,0,0,L,46974696,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563462935,672825.00
07/18/2019 11:30,2,0.320,ACTIVE,213.29,335.44,60.022,1563463804,"201051344000579","174011545737251",27.06,34.30,0,329.13,345.66,8.8,6.6,0.035,1390270.2,1390270.2,8445,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463805,672826.00
07/18/2019 11:30,2,0.301,ACTIVE,212.83,334.24,60.028,1563463804,"201051344001025","174011545737251",26.30,32.80,0,329.73,346.56,8.0,5.8,0.035,1375195.3,1375195.3,8439,0,0,0,L,1122011218,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463806,672827.00
07/18/2019 11:30,2,0.309,ACTIVE,213.29,336.04,60.033,1563463804,"201051344001093","174011545737251",26.26,31.30,0,330.03,347.16,8.3,6.1,0.031,1357163.1,1357163.1,8459,0,0,0,L,1122011218,1,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463807,672828.00
07/18/2019 11:30,2,0.285,ACTIVE,213.51,335.14,60.038,1563463804,"201051344000458","174011545737251",26.22,33.80,0,330.03,345.96,7.6,5.4,0.031,1371033.7,1371033.7,8430,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463808,672829.00
07/18/2019 11:30,2,0.316,ACTIVE,213.06,334.84,60.022,1563463804,"201051344000890","174011545737251",26.24,33.80,0,328.82,346.56,8.4,6.2,0.035,1372386.5,1372386.5,8442,0,0,0,L,1122011218,1,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463809,672830.00
07/18/2019 11:30,2,0.250,ACTIVE,213.51,336.64,60.017,1563463804,"201051344000988","174011545737251",17.87,31.80,0,328.82,344.76,4.5,2.5,0.027,1043244.5,1043244.5,8443,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463810,672831.00
07/18/2019 11:30,2,0.285,ACTIVE,213.51,335.14,60.049,1563463804,"201051344000582","174011545737251",26.28,30.80,0,330.63,346.86,7.6,5.4,0.035,1349660.7,1349660.7,8433,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463811,672832.00
07/18/2019 11:30,2,0.305,ACTIVE,213.51,335.44,60.033,1563463804,"201051344000868","174011545737251",26.30,30.50,0,329.43,346.26,8.2,6.0,0.035,1357615.1,1357615.1,8434,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463812,672833.00
07/18/2019 11:30,2,0.268,ACTIVE,213.96,336.64,60.017,1563463804,"201051344000576","174011545737251",26.44,31.50,0,330.33,347.16,7.2,5.0,0.035,1373868.6,1373868.6,8456,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463812,672834.00
07/18/2019 11:30,2,0.291,ACTIVE,213.51,335.74,60.043,1563463804,"201051344001158","174011545737251",25.76,32.40,0,329.13,346.26,7.6,5.4,0.035,1351277.0,1351277.0,8433,0,0,0,L,1122011218,1,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463813,672835.00
07/18/2019 11:30,2,0.305,ACTIVE,213.29,336.04,60.001,1563463804,"201051344000917","174011545737251",26.06,32.20,0,329.13,346.26,8.1,5.9,0.035,1366784.3,1366784.3,8456,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463814,672836.00
07/18/2019 11:30,2,0.295,ACTIVE,213.29,334.84,60.043,1563463804,"201051344000417","174011545737251",17.89,33.50,0,329.43,343.25,5.3,3.2,0.018,1081149.9,1081149.9,8461,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463815,672837.00
07/18/2019 11:30,2,0.262,ACTIVE,213.51,336.04,60.012,1563463804,"201051344000685","174011545737251",26.02,32.20,0,330.33,348.06,6.9,4.8,0.035,1372868.6,1372868.6,8442,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463816,672838.00
07/18/2019 11:30,2,0.277,ACTIVE,213.51,335.74,60.017,1563463804,"201051344000651","174011545737251",25.84,31.30,0,331.23,346.56,7.3,5.1,0.035,1367118.0,1367118.0,8439,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463817,672839.00
07/18/2019 11:30,2,0.287,ACTIVE,213.51,336.04,60.028,1563463804,"201051344000594","174011545737251",25.88,34.30,0,327.92,346.56,7.5,5.4,0.031,1377256.0,1377256.0,8439,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463818,672840.00
07/18/2019 11:30,2,0.295,ACTIVE,213.51,336.34,60.049,1563463804,"201051344000469","174011545737251",25.64,30.30,0,328.52,346.26,7.7,5.5,0.040,1357372.3,1357372.3,8446,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463819,672841.00
07/18/2019 11:30,2,0.346,ACTIVE,213.51,335.74,60.017,1563463804,"201051344000585","174011545737251",26.08,32.00,0,329.73,346.86,9.2,7.0,0.040,1382493.5,1382493.5,8435,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463820,672842.00
07/18/2019 11:30,2,0.279,ACTIVE,214.19,336.34,59.996,1563463804,"201051344000853","174011545737251",26.32,32.40,0,330.93,347.16,7.5,5.3,0.035,1380180.0,1380180.0,8445,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463821,672843.00
07/18/2019 11:30,2,0.297,ACTIVE,213.74,336.34,60.022,1563463804,"201051344001145","174011545737251",26.42,31.80,0,330.93,347.16,8.0,5.8,0.031,1381628.9,1381628.9,8462,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463822,672844.00
07/18/2019 11:30,2,0.289,ACTIVE,213.51,336.04,60.012,1563463804,"201051344000438","174011545737251",26.08,32.60,0,330.33,346.56,7.7,5.5,0.035,1375107.1,1375107.1,8436,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463823,672845.00
07/18/2019 11:30,2,0.334,ACTIVE,213.06,334.54,60.038,1563463804,"201051344001135","174011545737251",26.42,31.80,0,330.03,346.26,9.0,6.7,0.035,1362600.2,1362600.2,8433,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463824,672846.00
07/18/2019 11:30,2,0.316,ACTIVE,213.74,335.44,59.980,1563463804,"201051344000983","174011545737251",26.56,32.40,0,328.52,345.06,8.6,6.3,0.040,1378361.8,1378361.8,8438,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463824,672847.00
07/18/2019 11:30,2,0.303,ACTIVE,213.51,335.14,60.043,1563463804,"201051344001203","174011545737251",26.58,32.00,0,330.03,347.76,8.2,6.0,0.035,1370637.1,1370637.1,8453,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463826,672848.00
07/18/2019 11:30,2,0.299,ACTIVE,213.06,334.24,60.022,1563463804,"201051344001230","174011545737251",26.10,32.60,0,327.02,345.96,8.0,5.7,0.035,1365315.2,1365315.2,8469,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463827,672849.00
07/18/2019 11:30,2,0.303,ACTIVE,212.83,335.74,60.017,1563463804,"201051344000646","174011545737251",26.00,33.50,0,327.92,345.96,8.0,5.8,0.040,1359258.8,1359258.8,8453,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463827,672850.00
07/18/2019 11:30,2,0.299,ACTIVE,213.74,334.84,60.006,1563463804,"201051344000867","174011545737251",26.48,32.60,0,330.03,345.36,8.0,5.8,0.035,1355567.8,1355567.8,8444,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463828,672851.00
07/18/2019 11:30,2,0.289,ACTIVE,213.96,337.24,60.012,1563463804,"201051344000633","174011545737251",26.06,33.50,0,329.73,347.76,7.7,5.5,0.035,1352450.4,1352450.4,8452,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463829,672852.00
07/18/2019 11:30,2,0.311,ACTIVE,213.06,335.14,60.012,1563463804,"201051344000955","174011545737251",26.14,32.20,0,329.73,345.96,8.2,6.0,0.031,1379964.3,1379964.3,8448,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463830,672853.00
07/18/2019 11:30,2,0.275,ACTIVE,213.96,335.74,60.033,1563463804,"201051344000648","174011545737251",26.54,31.30,0,329.43,345.96,7.5,5.3,0.031,1366199.7,1366199.7,8435,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463831,672854.00
07/18/2019 11:30,2,0.260,ACTIVE,213.96,336.64,60.017,1563463804,"201051344000645","174011545737251",26.04,31.80,0,330.33,346.26,6.9,4.8,0.031,1371850.1,1371850.1,8440,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463832,672855.00
07/18/2019 11:30,2,0.287,ACTIVE,213.74,336.04,60.054,1563463804,"201051344000569","174011545737251",26.40,32.00,0,330.03,345.96,7.7,5.5,0.035,1388903.0,1388903.0,8442,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463833,672856.00
07/18/2019 11:30,2,0.328,ACTIVE,213.74,338.74,60.028,1563463804,"179051228000119","174011545737251",26.36,34.00,0,330.63,349.86,8.8,6.6,0.031,175056.6,175056.6,8520,0,0,0,L,46974696,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563463834,672857.00
07/18/2019 11:45,2,0.262,ACTIVE,213.29,334.84,60.033,1563464704,"201051344000579","174011545737251",26.66,32.00,0,328.82,340.55,7.1,4.9,0.022,1390271.5,1390271.5,8446,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464705,672858.00
07/18/2019 11:45,2,0.230,ACTIVE,213.29,333.63,59.996,1563464704,"201051344001025","174011545737251",26.14,30.80,0,329.73,340.55,6.1,4.0,0.018,1375196.4,1375196.4,8440,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464706,672859.00
07/18/2019 11:45,2,0.230,ACTIVE,213.51,334.84,60.022,1563464704,"201051344001093","174011545737251",26.76,29.80,0,329.43,340.85,6.3,4.2,0.013,1357164.2,1357164.2,8460,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464707,672860.00
07/18/2019 11:45,2,0.223,ACTIVE,213.29,334.24,60.022,1563464704,"201051344000458","174011545737251",25.94,31.80,0,330.03,340.85,5.9,3.8,0.022,1371034.7,1371034.7,8431,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464708,672861.00
07/18/2019 11:45,2,0.240,ACTIVE,213.29,334.54,60.028,1563464704,"201051344000890","174011545737251",26.70,32.00,0,328.52,340.55,6.5,4.4,0.018,1372387.7,1372387.7,8443,0,0,0,L,1122011218,1,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464709,672862.00
07/18/2019 11:45,2,0.174,ACTIVE,213.29,335.14,60.006,1563464704,"201051344000988","174011545737251",17.87,30.00,0,327.02,341.75,3.2,1.1,0.009,1043244.9,1043244.9,8444,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464710,672863.00
07/18/2019 11:45,2,0.217,ACTIVE,213.74,334.84,59.953,1563464704,"201051344000582","174011545737251",26.06,29.30,0,330.03,341.45,5.7,3.6,0.022,1349661.7,1349661.7,8434,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464711,672864.00
07/18/2019 11:45,2,0.244,ACTIVE,213.29,335.14,60.017,1563464704,"201051344000868","174011545737251",25.25,29.30,0,329.43,340.55,6.3,4.1,0.022,1357616.2,1357616.2,8435,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464712,672865.00
07/18/2019 11:45,2,0.209,ACTIVE,213.74,335.44,60.006,1563464704,"201051344000576","174011545737251",25.80,30.00,0,330.33,342.05,5.5,3.4,0.013,1373869.5,1373869.5,8457,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464713,672866.00
07/18/2019 11:45,2,0.221,ACTIVE,213.29,333.33,60.001,1563464704,"201051344001158","174011545737251",25.86,30.50,0,329.43,340.85,5.8,3.7,0.018,1351278.0,1351278.0,8434,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464714,672867.00
07/18/2019 11:45,2,0.242,ACTIVE,213.06,334.54,60.006,1563464704,"201051344000917","174011545737251",25.33,30.80,0,328.22,341.75,6.3,4.1,0.022,1366785.4,1366785.4,8457,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464715,672868.00
07/18/2019 11:45,2,0.225,ACTIVE,213.29,334.84,59.985,1563464704,"201051344000417","174011545737251",17.89,31.80,0,328.52,339.04,4.1,2.0,0.004,1081150.5,1081150.5,8462,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464716,672869.00
07/18/2019 11:45,2,0.193,ACTIVE,213.74,335.74,60.028,1563464704,"201051344000685","174011545737251",26.06,30.50,0,329.73,342.35,5.1,3.0,0.027,1372869.5,1372869.5,8443,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464717,672870.00
07/18/2019 11:45,2,0.209,ACTIVE,213.51,336.04,60.001,1563464704,"201051344000651","174011545737251",26.06,29.50,0,330.03,341.15,5.5,3.4,0.018,1367118.9,1367118.9,8440,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464718,672871.00
07/18/2019 11:45,2,0.207,ACTIVE,213.06,334.24,60.022,1563464704,"201051344000594","174011545737251",27.49,32.40,0,328.52,340.55,5.8,3.6,0.013,1377257.0,1377257.0,8440,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464718,672872.00
07/18/2019 11:45,2,0.232,ACTIVE,213.51,335.14,59.996,1563464704,"201051344000469","174011545737251",25.49,28.50,0,329.13,341.15,6.0,3.9,0.018,1357373.3,1357373.3,8447,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464719,672873.00
07/18/2019 11:45,2,0.270,ACTIVE,213.51,335.44,60.028,1563464704,"201051344000585","174011545737251",26.56,30.30,0,329.13,340.55,7.3,5.1,0.022,1382494.9,1382494.9,8436,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464720,672874.00
07/18/2019 11:45,2,0.225,ACTIVE,213.74,336.34,60.012,1563464704,"201051344000853","174011545737251",25.70,30.30,0,331.23,342.35,5.8,3.7,0.018,1380181.0,1380181.0,8446,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464721,672875.00
07/18/2019 11:45,2,0.234,ACTIVE,213.51,334.54,59.996,1563464704,"201051344001145","174011545737251",25.56,29.80,0,330.33,341.15,6.1,3.9,0.022,1381630.0,1381630.0,8463,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464722,672876.00
07/18/2019 11:45,2,0.240,ACTIVE,213.29,336.64,60.028,1563464704,"201051344000438","174011545737251",20.10,30.80,0,330.03,341.15,4.8,2.7,0.013,1375108.1,1375108.1,8437,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464723,672877.00
07/18/2019 11:45,2,0.270,ACTIVE,212.83,333.93,60.006,1563464704,"201051344001135","174011545737251",25.88,30.00,0,329.13,340.85,7.1,4.9,0.022,1362601.5,1362601.5,8434,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464724,672878.00
07/18/2019 11:45,2,0.252,ACTIVE,213.51,333.93,59.990,1563464704,"201051344000983","174011545737251",26.50,30.50,0,329.13,340.85,6.8,4.6,0.027,1378363.0,1378363.0,8439,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464725,672879.00
07/18/2019 11:45,2,0.238,ACTIVE,213.29,333.93,60.006,1563464704,"201051344001203","174011545737251",26.30,30.50,0,330.03,342.35,6.4,4.3,0.018,1370638.2,1370638.2,8454,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464726,672880.00
07/18/2019 11:45,2,0.232,ACTIVE,213.06,333.63,60.059,1563464704,"201051344001230","174011545737251",26.38,30.80,0,328.22,340.25,6.2,4.1,0.018,1365316.3,1365316.3,8470,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464727,672881.00
07/18/2019 11:45,2,0.234,ACTIVE,212.83,333.93,60.022,1563464704,"201051344000646","174011545737251",26.12,31.50,0,328.52,339.95,6.2,4.1,0.018,1359259.9,1359259.9,8454,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464728,672882.00
07/18/2019 11:45,2,0.238,ACTIVE,213.51,333.63,60.028,1563464704,"201051344000867","174011545737251",25.76,31.00,0,329.43,340.55,6.3,4.1,0.018,1355568.9,1355568.9,8445,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464729,672883.00
07/18/2019 11:45,2,0.225,ACTIVE,213.74,336.64,60.001,1563464704,"201051344000633","174011545737251",26.30,31.50,0,330.03,343.25,6.0,3.9,0.013,1352451.5,1352451.5,8453,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464730,672884.00
07/18/2019 11:45,2,0.238,ACTIVE,212.83,335.14,60.022,1563464704,"201051344000955","174011545737251",26.64,30.30,0,328.22,340.25,6.5,4.3,0.018,1379965.4,1379965.4,8449,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464731,672885.00
07/18/2019 11:45,2,0.221,ACTIVE,213.51,334.54,60.006,1563464704,"201051344000648","174011545737251",25.94,29.80,0,330.93,341.45,5.9,3.7,0.018,1366200.7,1366200.7,8436,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464732,672886.00
07/18/2019 11:45,2,0.197,ACTIVE,213.51,334.84,60.028,1563464704,"201051344000645","174011545737251",26.18,30.30,0,330.63,341.45,5.3,3.2,0.013,1371851.0,1371851.0,8441,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464733,672887.00
07/18/2019 11:45,2,0.227,ACTIVE,213.06,334.54,60.006,1563464704,"201051344000569","174011545737251",25.94,30.30,0,330.03,340.85,6.0,3.8,0.022,1388904.0,1388904.0,8443,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464734,672888.00
07/18/2019 11:45,2,0.266,ACTIVE,213.51,337.84,60.043,1563464704,"179051228000119","174011545737251",26.08,32.40,0,331.23,345.06,7.1,4.9,0.013,175057.9,175057.9,8521,0,0,0,L,46974696,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563464734,672889.00
07/18/2019 12:00,2,0.234,ACTIVE,213.51,334.84,60.017,1563465604,"201051344000579","174011545737251",26.68,30.50,0,328.52,338.74,6.3,4.2,0.009,1390272.6,1390272.6,8447,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465605,672890.00
07/18/2019 12:00,2,0.201,ACTIVE,213.29,334.24,60.022,1563465604,"201051344001025","174011545737251",25.94,29.30,0,330.03,339.04,5.3,3.2,0.018,1375197.2,1375197.2,8441,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465606,672891.00
07/18/2019 12:00,2,0.213,ACTIVE,213.51,335.44,60.043,1563465604,"201051344001093","174011545737251",25.84,28.80,0,328.52,340.25,5.6,3.5,0.013,1357165.1,1357165.1,8461,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465607,672892.00
07/18/2019 12:00,2,0.195,ACTIVE,213.51,335.14,60.028,1563465604,"201051344000458","174011545737251",25.64,30.00,0,327.92,339.95,5.1,3.0,0.009,1371035.4,1371035.4,8432,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465608,672893.00
07/18/2019 12:00,2,0.215,ACTIVE,213.51,334.54,60.028,1563465604,"201051344000890","174011545737251",26.20,30.50,0,328.22,339.95,5.7,3.6,0.009,1372388.6,1372388.6,8444,0,0,0,L,1122011218,1,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465609,672894.00
07/18/2019 12:00,2,0.146,ALERT,213.51,335.44,60.022,1563465604,"201051344000988","174011545737251",17.89,28.80,0,293.36,346.56,2.7,0.6,0.000,1043245.0,1043245.0,8445,0,0,0,L,1122011218,1,121.55,122.68,0002,24,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465611,672895.00
07/18/2019 12:00,2,0.193,ACTIVE,213.96,336.04,60.022,1563465604,"201051344000582","174011545737251",25.70,28.50,0,329.13,338.74,5.0,2.9,0.009,1349662.4,1349662.4,8435,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465612,672896.00
07/18/2019 12:00,2,0.209,ACTIVE,213.51,335.74,60.033,1563465604,"201051344000868","174011545737251",26.12,28.00,0,327.62,339.04,5.5,3.4,0.009,1357617.0,1357617.0,8436,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465613,672897.00
07/18/2019 12:00,2,0.188,ACTIVE,213.96,336.34,60.038,1563465604,"201051344000576","174011545737251",25.25,28.80,0,330.03,341.75,4.8,2.7,0.013,1373870.2,1373870.2,8458,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465615,672898.00
07/18/2019 12:00,2,0.189,ACTIVE,213.51,335.14,60.038,1563465604,"201051344001158","174011545737251",26.10,29.00,0,327.62,341.15,5.0,2.9,0.009,1351278.7,1351278.7,8435,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465615,672899.00
07/18/2019 12:00,2,0.209,ACTIVE,213.51,336.04,60.033,1563465604,"201051344000917","174011545737251",25.84,29.50,0,326.12,339.65,5.5,3.4,0.013,1366786.3,1366786.3,8458,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465616,672900.00
07/18/2019 12:00,2,0.195,ALERT,213.29,334.84,60.033,1563465604,"201051344000417","174011545737251",17.89,30.30,0,294.56,347.16,3.6,1.5,0.000,1081150.9,1081150.9,8463,0,0,0,L,1122011218,1,122.23,121.78,0002,26,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465618,672901.00
07/18/2019 12:00,2,0.168,ACTIVE,213.74,336.04,60.033,1563465604,"201051344000685","174011545737251",25.90,29.30,0,328.52,340.85,4.4,2.3,0.009,1372870.0,1372870.0,8444,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465619,672902.00
07/18/2019 12:00,2,0.184,ACTIVE,213.74,334.84,60.022,1563465604,"201051344000651","174011545737251",25.92,28.30,0,329.73,340.85,4.8,2.7,0.013,1367119.6,1367119.6,8441,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465620,672903.00
07/18/2019 12:00,2,0.195,ACTIVE,213.51,335.44,60.028,1563465604,"201051344000594","174011545737251",25.94,31.00,0,325.52,342.95,5.2,3.1,0.009,1377257.8,1377257.8,8441,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465621,672904.00
07/18/2019 12:00,2,0.201,ACTIVE,213.74,335.14,60.038,1563465604,"201051344000469","174011545737251",26.74,27.30,0,326.72,339.65,5.5,3.4,0.000,1357374.1,1357374.1,8448,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465622,672905.00
07/18/2019 12:00,2,0.236,ACTIVE,213.51,335.44,60.038,1563465604,"201051344000585","174011545737251",26.70,29.00,0,328.82,339.34,6.4,4.3,0.013,1382496.0,1382496.0,8437,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465623,672906.00
07/18/2019 12:00,2,0.199,ACTIVE,213.29,335.14,60.033,1563465604,"201051344000853","174011545737251",24.83,28.80,0,330.33,340.55,5.0,2.9,0.009,1380181.8,1380181.8,8447,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465624,672907.00
07/18/2019 12:00,2,0.201,ACTIVE,212.16,333.63,60.049,1563465604,"201051344001145","174011545737251",25.80,28.50,0,328.82,340.55,5.3,3.2,0.013,1381630.8,1381630.8,8464,0,0,0,L,1122011218,1,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465625,672908.00
07/18/2019 12:00,2,0.199,ACTIVE,212.16,333.63,60.033,1563465604,"201051344000438","174011545737251",26.14,29.30,0,330.03,339.04,5.3,3.2,0.013,1375108.9,1375108.9,8438,0,0,0,L,1122011218,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465626,672909.00
07/18/2019 12:00,2,0.232,ACTIVE,211.70,331.83,60.033,1563465604,"201051344001135","174011545737251",26.56,28.50,0,329.43,338.74,6.3,4.2,0.013,1362602.5,1362602.5,8435,0,0,0,L,1122011218,1,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465627,672910.00
07/18/2019 12:00,2,0.225,ACTIVE,212.16,333.63,60.028,1563465604,"201051344000983","174011545737251",26.56,29.00,0,327.32,340.25,6.1,3.9,0.009,1378364.0,1378364.0,8440,0,0,0,L,1122011218,1,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465628,672911.00
07/18/2019 12:00,2,0.215,ACTIVE,211.93,333.33,60.028,1563465604,"201051344001203","174011545737251",26.00,29.30,0,330.03,340.55,5.7,3.6,0.013,1370639.1,1370639.1,8455,0,0,0,L,1122011218,1,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465628,672912.00
07/18/2019 12:00,2,0.213,ACTIVE,211.70,332.43,60.038,1563465604,"201051344001230","174011545737251",25.09,29.30,0,327.92,340.25,5.5,3.3,0.009,1365317.1,1365317.1,8471,0,0,0,L,1122011218,1,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465629,672913.00
07/18/2019 12:00,2,0.201,ACTIVE,211.48,333.03,60.038,1563465604,"201051344000646","174011545737251",26.94,29.80,0,327.32,339.34,5.5,3.4,0.009,1359260.8,1359260.8,8455,0,0,0,L,1122011218,1,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465630,672914.00
07/18/2019 12:00,2,0.209,ACTIVE,212.16,332.73,60.038,1563465604,"201051344000867","174011545737251",26.14,29.80,0,328.82,340.25,5.6,3.5,0.009,1355569.8,1355569.8,8446,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465631,672915.00
07/18/2019 12:00,2,0.201,ACTIVE,212.38,335.44,60.038,1563465604,"201051344000633","174011545737251",26.28,30.00,0,327.32,344.76,5.4,3.3,0.004,1352452.3,1352452.3,8454,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465632,672916.00
07/18/2019 12:00,2,0.217,ACTIVE,211.48,332.73,60.043,1563465604,"201051344000955","174011545737251",26.32,29.00,0,328.52,339.04,5.8,3.7,0.009,1379966.4,1379966.4,8450,0,0,0,L,1122011218,1,120.88,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465633,672917.00
07/18/2019 12:00,2,0.197,ACTIVE,212.16,333.33,60.043,1563465604,"201051344000648","174011545737251",25.72,28.50,0,329.73,340.55,5.2,3.1,0.013,1366201.5,1366201.5,8437,0,0,0,L,1122011218,1,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465634,672918.00
07/18/2019 12:00,2,0.178,ACTIVE,212.16,333.63,60.054,1563465604,"201051344000645","174011545737251",25.58,29.30,0,330.03,340.55,4.6,2.5,0.013,1371851.6,1371851.6,8442,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465635,672919.00
07/18/2019 12:00,2,0.199,ACTIVE,211.93,332.73,60.001,1563465604,"201051344000569","174011545737251",25.86,29.00,0,328.82,339.95,5.3,3.2,0.013,1388904.8,1388904.8,8444,0,0,0,L,1122011218,1,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465636,672920.00
07/18/2019 12:00,2,0.232,ALERT,212.38,336.64,60.022,1563465604,"179051228000119","174011545737251",26.68,31.30,0,293.66,341.45,6.3,4.1,0.004,175058.2,175058.2,8522,0,0,0,L,46974696,1,121.10,122.23,0000,27,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563465638,672921.00
07/18/2019 12:15,2,0.270,ALERT,212.38,334.24,60.001,1563466504,"201051344000579","174011545737251",27.73,28.00,0,298.47,337.54,7.6,5.4,0.022,1390273.6,1390273.6,8448,0,0,0,L,1122011218,1,121.10,121.55,0002,23,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466506,672922.00
07/18/2019 12:15,2,0.252,ACTIVE,212.16,332.73,60.001,1563466504,"201051344001025","174011545737251",26.46,27.50,0,318.30,348.96,6.8,4.6,0.027,1375198.0,1375198.0,8442,0,0,0,L,1122011218,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466507,672923.00
07/18/2019 12:15,2,0.252,ALERT,212.38,334.54,60.006,1563466504,"201051344001093","174011545737251",26.88,27.30,0,297.57,338.14,6.9,4.7,0.018,1357165.9,1357165.9,8462,0,0,0,L,1122011218,1,121.78,121.33,0002,26,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466509,672924.00
07/18/2019 12:15,2,0.244,ALERT,212.38,333.63,60.017,1563466504,"201051344000458","174011545737251",26.48,27.50,0,298.17,337.54,6.6,4.4,0.022,1371036.2,1371036.2,8433,0,0,0,L,1122011218,1,121.33,121.78,0002,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466511,672925.00
07/18/2019 12:15,2,0.266,ALERT,212.38,334.54,60.006,1563466504,"201051344000890","174011545737251",26.80,28.80,0,296.96,337.84,7.2,5.1,0.022,1372389.5,1372389.5,8445,0,0,0,L,1122011218,1,122.01,120.65,0002,28,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466512,672926.00
07/18/2019 12:15,2,0.209,ACTIVE,212.38,335.44,59.990,1563466504,"201051344000988","174011545737251",17.89,26.50,0,294.26,350.17,3.8,1.7,0.018,1043245.2,1043245.2,8447,0,0,0,L,1122011218,1,120.88,122.01,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466513,672927.00
07/18/2019 12:15,2,0.244,ACTIVE,212.83,334.54,60.001,1563466504,"201051344000582","174011545737251",26.24,27.30,0,315.30,351.37,6.5,4.4,0.031,1349663.2,1349663.2,8436,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466514,672928.00
07/18/2019 12:15,2,0.260,ALERT,212.38,333.93,60.006,1563466504,"201051344000868","174011545737251",26.72,26.30,0,297.26,337.84,7.0,4.9,0.022,1357617.9,1357617.9,8437,0,0,0,L,1122011218,1,121.10,122.23,0002,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466516,672929.00
07/18/2019 12:15,2,0.240,ALERT,212.83,335.74,60.012,1563466504,"201051344000576","174011545737251",25.94,26.50,0,296.36,339.04,6.3,4.2,0.022,1373870.9,1373870.9,8459,0,0,0,L,1122011218,1,121.33,121.78,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466518,672930.00
07/18/2019 12:15,2,0.244,ALERT,212.38,334.54,60.001,1563466504,"201051344001158","174011545737251",26.50,26.80,0,295.76,337.54,6.6,4.4,0.022,1351279.5,1351279.5,8436,0,0,0,L,1122011218,1,120.88,121.55,0002,26,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466520,672931.00
07/18/2019 12:15,2,0.254,ALERT,212.16,334.24,60.012,1563466504,"201051344000917","174011545737251",26.96,28.00,0,295.76,337.54,6.9,4.8,0.027,1366787.1,1366787.1,8459,0,0,0,L,1122011218,1,121.55,121.33,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466522,672932.00
07/18/2019 12:15,2,0.268,ACTIVE,212.16,332.43,60.006,1563466504,"201051344000417","174011545737251",17.89,28.30,0,295.16,347.76,4.9,2.8,0.009,1081151.2,1081151.2,8465,0,0,0,L,1122011218,1,121.55,121.10,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466523,672933.00
07/18/2019 12:15,2,0.217,ALERT,212.16,334.24,60.012,1563466504,"201051344000685","174011545737251",26.88,27.50,0,296.06,337.54,6.0,3.8,0.031,1372870.7,1372870.7,8445,0,0,0,L,1122011218,1,122.46,121.10,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466525,672934.00
07/18/2019 12:15,2,0.250,ACTIVE,212.16,333.93,60.001,1563466504,"201051344000651","174011545737251",26.00,26.80,0,308.99,356.78,6.6,4.4,0.022,1367120.3,1367120.3,8442,0,0,0,L,1122011218,1,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466525,672935.00
07/18/2019 12:15,2,0.252,ACTIVE,212.38,333.93,60.012,1563466504,"201051344000594","174011545737251",26.80,29.00,0,305.68,357.98,6.9,4.7,0.022,1377258.6,1377258.6,8442,0,0,0,L,1122011218,1,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466526,672936.00
07/18/2019 12:15,2,0.256,ALERT,212.61,334.24,60.012,1563466504,"201051344000469","174011545737251",26.82,25.30,0,294.86,337.54,7.0,4.8,0.027,1357375.0,1357375.0,8449,0,0,0,L,1122011218,1,120.88,122.23,0002,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466528,672937.00
