ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 12:15,2,0.299,ACTIVE,212.16,333.63,60.006,1563466504,"201051344000585","174011545737251",26.70,27.30,0,310.19,353.17,8.1,5.9,0.022,1382497.0,1382497.0,8438,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466529,672938.00
07/18/2019 12:15,2,0.246,ALERT,213.06,335.44,59.975,1563466504,"201051344000853","174011545737251",27.25,26.30,0,294.56,339.04,6.8,4.6,0.027,1380182.5,1380182.5,8448,0,0,0,L,1122011218,1,121.78,122.01,0002,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466531,672939.00
07/18/2019 12:15,2,0.258,ACTIVE,212.16,333.63,59.980,1563466504,"201051344001145","174011545737251",26.38,27.00,0,305.08,357.08,6.9,4.7,0.022,1381631.6,1381631.6,8465,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466532,672940.00
07/18/2019 12:15,2,0.258,ACTIVE,212.16,333.33,60.028,1563466504,"201051344000438","174011545737251",26.76,27.80,0,307.18,355.58,7.0,4.8,0.022,1375109.7,1375109.7,8439,0,0,0,L,1122011218,1,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466533,672941.00
07/18/2019 12:15,2,0.293,ACTIVE,211.70,332.13,60.012,1563466504,"201051344001135","174011545737251",26.94,27.00,0,309.89,350.77,8.0,5.8,0.027,1362603.6,1362603.6,8436,0,0,0,L,1122011218,1,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466534,672942.00
07/18/2019 12:15,2,0.287,ALERT,212.61,333.63,60.022,1563466504,"201051344000983","174011545737251",26.46,26.80,0,295.46,338.14,7.7,5.5,0.031,1378365.0,1378365.0,8441,0,0,0,L,1122011218,1,121.33,121.78,0002,25,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466536,672943.00
07/18/2019 12:15,2,0.268,ACTIVE,212.16,333.03,60.006,1563466504,"201051344001203","174011545737251",26.70,27.50,0,310.49,354.07,7.3,5.1,0.027,1370640.0,1370640.0,8456,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466536,672944.00
07/18/2019 12:15,2,0.268,ALERT,211.93,333.03,60.006,1563466504,"201051344001230","174011545737251",25.92,27.30,0,294.26,336.34,7.0,4.9,0.027,1365318.0,1365318.0,8472,0,0,0,L,1122011218,1,122.01,120.88,0002,24,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466538,672945.00
07/18/2019 12:15,2,0.271,ALERT,211.48,333.33,60.006,1563466504,"201051344000646","174011545737251",26.74,27.50,0,293.36,337.24,7.4,5.2,0.027,1359261.6,1359261.6,8456,0,0,0,L,1122011218,1,121.78,120.88,0002,24,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466540,672946.00
07/18/2019 12:15,2,0.266,ALERT,212.83,333.63,60.001,1563466504,"201051344000867","174011545737251",27.10,27.80,0,294.56,338.14,7.3,5.2,0.027,1355570.7,1355570.7,8447,0,0,0,L,1122011218,1,121.55,121.55,0002,24,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466542,672947.00
07/18/2019 12:15,2,0.262,ALERT,213.06,336.34,60.049,1563466504,"201051344000633","174011545737251",26.72,27.80,0,292.46,339.65,7.1,5.0,0.022,1352453.1,1352453.1,8455,0,0,0,L,1122011218,1,121.78,122.23,0002,26,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466544,672948.00
07/18/2019 12:15,2,0.279,ACTIVE,211.70,333.63,59.985,1563466504,"201051344000955","174011545737251",26.94,27.50,0,306.28,354.37,7.7,5.5,0.027,1379967.3,1379967.3,8451,0,0,0,L,1122011218,1,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466545,672949.00
07/18/2019 12:15,2,0.264,ACTIVE,212.83,334.54,60.038,1563466504,"201051344000648","174011545737251",26.32,26.30,0,305.08,356.78,7.0,4.9,0.027,1366202.3,1366202.3,8438,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466546,672950.00
07/18/2019 12:15,2,0.244,ALERT,212.83,334.84,59.990,1563466504,"201051344000645","174011545737251",26.28,27.00,0,295.16,337.84,6.5,4.4,0.022,1371852.3,1371852.3,8443,0,0,0,L,1122011218,1,121.55,122.01,0002,23,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466548,672951.00
07/18/2019 12:15,2,0.262,ACTIVE,212.61,334.24,60.022,1563466504,"201051344000569","174011545737251",26.98,26.80,0,315.60,348.06,7.2,5.0,0.027,1388905.7,1388905.7,8445,0,0,0,L,1122011218,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466548,672952.00
07/18/2019 12:15,2,0.303,ACTIVE,212.61,337.24,60.006,1563466504,"179051228000119","174011545737251",26.84,29.00,0,292.46,340.85,8.3,6.1,0.027,175059.3,175059.3,8524,0,0,0,L,46974696,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563466549,672953.00
07/18/2019 12:30,2,1.090,ACTIVE,213.29,342.65,59.996,1563467404,"201051344000579","174011545737251",28.73,26.80,0,317.10,354.97,31.8,28.7,0.247,1390277.6,1390277.6,8450,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467405,672954.00
07/18/2019 12:30,2,1.113,ACTIVE,212.83,342.05,59.959,1563467404,"201051344001025","174011545737251",28.53,26.50,0,317.40,355.58,32.2,29.2,0.256,1375201.9,1375201.9,8443,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467406,672955.00
07/18/2019 12:30,2,1.051,ACTIVE,213.06,343.25,59.996,1563467404,"201051344001093","174011545737251",28.69,26.50,0,317.70,354.97,30.6,27.6,0.234,1357169.6,1357169.6,8464,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467407,672956.00
07/18/2019 12:30,2,1.053,ACTIVE,213.29,342.35,60.017,1563467404,"201051344000458","174011545737251",28.55,26.30,0,317.10,354.97,30.4,27.5,0.247,1371039.9,1371039.9,8435,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467408,672957.00
07/18/2019 12:30,2,1.104,ACTIVE,212.83,342.05,59.953,1563467404,"201051344000890","174011545737251",28.61,27.50,0,316.20,355.28,31.9,28.9,0.247,1372393.4,1372393.4,8447,0,0,0,L,1122011218,1,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467409,672958.00
07/18/2019 12:30,2,1.080,ACTIVE,213.29,341.45,59.985,1563467404,"201051344000988","174011545737251",18.47,25.50,0,307.48,356.18,20.2,17.6,0.164,1043247.4,1043247.4,8448,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467410,672959.00
07/18/2019 12:30,2,1.078,ACTIVE,213.29,343.55,59.996,1563467404,"201051344000582","174011545737251",28.33,26.50,0,316.80,355.88,31.0,28.0,0.247,1349666.9,1349666.9,8437,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467411,672960.00
07/18/2019 12:30,2,1.109,ACTIVE,213.06,342.05,59.990,1563467404,"201051344000868","174011545737251",28.01,25.30,0,316.50,354.97,31.5,28.5,0.247,1357621.8,1357621.8,8439,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467412,672961.00
07/18/2019 12:30,2,1.049,ACTIVE,213.74,343.85,60.033,1563467404,"201051344000576","174011545737251",28.55,25.50,0,317.70,356.18,30.3,27.4,0.239,1373874.5,1373874.5,8461,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467413,672962.00
07/18/2019 12:30,2,1.080,ACTIVE,213.29,343.25,60.028,1563467404,"201051344001158","174011545737251",28.35,25.50,0,317.10,354.97,31.0,28.0,0.243,1351283.2,1351283.2,8438,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467414,672963.00
07/18/2019 12:30,2,1.068,ACTIVE,213.06,343.25,59.975,1563467404,"201051344000917","174011545737251",28.47,27.30,0,317.10,354.67,30.8,27.8,0.243,1366790.9,1366790.9,8461,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467415,672964.00
07/18/2019 12:30,2,1.129,ACTIVE,212.83,340.25,59.985,1563467404,"201051344000417","174011545737251",18.53,27.30,0,309.59,351.37,21.2,18.5,0.164,1081153.7,1081153.7,8466,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467416,672965.00
07/18/2019 12:30,2,1.074,ACTIVE,213.06,343.55,60.001,1563467404,"201051344000685","174011545737251",28.31,26.80,0,318.30,356.18,30.8,27.8,0.261,1372874.3,1372874.3,8447,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467417,672966.00
07/18/2019 12:30,2,1.094,ACTIVE,213.29,343.55,59.985,1563467404,"201051344000651","174011545737251",28.77,26.00,0,318.00,356.78,31.9,28.9,0.247,1367124.1,1367124.1,8443,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467418,672967.00
07/18/2019 12:30,2,1.094,ACTIVE,212.83,342.35,60.022,1563467404,"201051344000594","174011545737251",28.43,28.00,0,316.80,354.97,31.5,28.5,0.252,1377262.4,1377262.4,8443,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467419,672968.00
07/18/2019 12:30,2,1.078,ACTIVE,213.51,342.95,59.980,1563467404,"201051344000469","174011545737251",28.57,24.50,0,315.90,355.28,31.2,28.2,0.252,1357378.8,1357378.8,8451,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467420,672969.00
07/18/2019 12:30,2,1.160,ACTIVE,213.29,343.55,60.017,1563467404,"201051344000585","174011545737251",28.57,26.30,0,315.60,356.48,33.6,30.5,0.261,1382501.3,1382501.3,8439,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467421,672970.00
07/18/2019 12:30,2,1.084,ACTIVE,213.96,344.45,60.043,1563467404,"201051344000853","174011545737251",28.53,25.00,0,319.81,356.78,31.3,28.3,0.247,1380186.3,1380186.3,8450,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467422,672971.00
07/18/2019 12:30,2,1.082,ACTIVE,213.06,342.35,59.985,1563467404,"201051344001145","174011545737251",28.51,26.30,0,318.61,356.18,31.3,28.3,0.239,1381635.4,1381635.4,8466,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467422,672972.00
07/18/2019 12:30,2,1.109,ACTIVE,212.83,342.95,59.990,1563467404,"201051344000438","174011545737251",28.63,27.00,0,317.40,356.48,32.2,29.2,0.252,1375113.6,1375113.6,8440,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467423,672973.00
07/18/2019 12:30,2,1.156,ACTIVE,212.61,342.65,59.969,1563467404,"201051344001135","174011545737251",28.47,26.30,0,317.40,355.88,33.4,30.3,0.256,1362607.8,1362607.8,8437,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467424,672974.00
07/18/2019 12:30,2,1.102,ACTIVE,213.06,342.65,59.953,1563467404,"201051344000983","174011545737251",28.55,25.50,0,317.40,355.58,31.9,28.8,0.247,1378369.0,1378369.0,8443,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467425,672975.00
07/18/2019 12:30,2,1.123,ACTIVE,213.06,342.65,59.990,1563467404,"201051344001203","174011545737251",28.25,26.80,0,317.40,357.38,32.1,29.1,0.256,1370644.0,1370644.0,8457,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467426,672976.00
07/18/2019 12:30,2,1.082,ACTIVE,212.83,342.65,59.969,1563467404,"201051344001230","174011545737251",28.37,26.30,0,317.10,354.07,31.1,28.1,0.247,1365321.8,1365321.8,8474,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467427,672977.00
07/18/2019 12:30,2,1.107,ACTIVE,212.38,342.95,59.996,1563467404,"201051344000646","174011545737251",28.90,26.50,0,316.50,356.18,32.5,29.4,0.256,1359265.7,1359265.7,8458,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467428,672978.00
07/18/2019 12:30,2,1.102,ACTIVE,213.29,341.75,60.022,1563467404,"201051344000867","174011545737251",28.47,26.80,0,317.10,355.28,31.8,28.7,0.243,1355574.6,1355574.6,8449,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467429,672979.00
07/18/2019 12:30,2,1.086,ACTIVE,213.51,344.45,59.985,1563467404,"201051344000633","174011545737251",28.25,26.80,0,318.30,356.78,31.1,28.1,0.252,1352457.0,1352457.0,8457,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467430,672980.00
07/18/2019 12:30,2,1.143,ACTIVE,212.38,342.65,59.985,1563467404,"201051344000955","174011545737251",28.07,26.80,0,316.80,355.28,32.5,29.5,0.252,1379971.4,1379971.4,8452,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467431,672981.00
07/18/2019 12:30,2,1.055,ACTIVE,213.29,342.35,60.017,1563467404,"201051344000648","174011545737251",28.69,25.30,0,317.40,355.88,30.7,27.7,0.247,1366206.1,1366206.1,8439,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467432,672982.00
07/18/2019 12:30,2,1.076,ACTIVE,213.51,343.25,59.938,1563467404,"201051344000645","174011545737251",27.85,26.00,0,317.70,355.88,30.4,27.4,0.243,1371856.0,1371856.0,8445,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467433,672983.00
07/18/2019 12:30,2,1.088,ACTIVE,213.29,342.95,59.985,1563467404,"201051344000569","174011545737251",28.49,25.50,0,318.00,355.88,31.4,28.4,0.252,1388909.6,1388909.6,8446,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467434,672984.00
07/18/2019 12:30,2,1.113,ACTIVE,213.29,346.26,60.022,1563467404,"179051228000119","174011545737251",28.82,28.00,0,321.61,358.28,32.5,29.5,0.256,175063.5,175063.5,8525,0,0,0,L,46974696,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563467434,672985.00
07/18/2019 12:45,2,0.859,ACTIVE,212.16,338.74,60.001,1563468304,"201051344000579","174011545737251",28.47,27.00,0,329.13,363.69,24.8,22.0,0.181,1390284.7,1390284.7,8451,0,0,0,L,1122011218,1,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468305,672986.00
07/18/2019 12:45,2,0.865,ACTIVE,211.93,338.44,60.006,1563468304,"201051344001025","174011545737251",28.51,26.50,0,329.43,364.89,25.0,22.2,0.186,1375209.1,1375209.1,8444,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468306,672987.00
07/18/2019 12:45,2,0.855,ACTIVE,212.16,340.55,60.012,1563468304,"201051344001093","174011545737251",27.81,26.80,0,329.13,364.59,24.1,21.4,0.181,1357176.5,1357176.5,8465,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468307,672988.00
07/18/2019 12:45,2,0.834,ACTIVE,212.16,338.44,60.017,1563468304,"201051344000458","174011545737251",28.29,26.50,0,329.13,363.09,23.9,21.2,0.186,1371046.6,1371046.6,8436,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468308,672989.00
07/18/2019 12:45,2,0.889,ACTIVE,211.70,338.74,60.012,1563468304,"201051344000890","174011545737251",27.97,27.80,0,329.13,363.99,25.2,22.4,0.177,1372400.5,1372400.5,8448,0,0,0,L,1122011218,1,121.78,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468309,672990.00
07/18/2019 12:45,2,0.852,ACTIVE,212.16,338.44,60.049,1563468304,"201051344000988","174011545737251",18.27,25.50,0,329.43,356.18,15.8,13.3,0.124,1043251.7,1043251.7,8449,0,0,0,L,1122011218,1,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468310,672991.00
07/18/2019 12:45,2,0.863,ACTIVE,212.38,339.04,59.975,1563468304,"201051344000582","174011545737251",27.81,26.50,0,328.82,365.49,24.4,21.6,0.190,1349673.7,1349673.7,8438,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468311,672992.00
07/18/2019 12:45,2,0.896,ACTIVE,212.16,339.04,60.012,1563468304,"201051344000868","174011545737251",27.67,25.30,0,329.13,363.39,25.2,22.4,0.190,1357628.7,1357628.7,8440,0,0,0,L,1122011218,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468312,672993.00
07/18/2019 12:45,2,0.854,ACTIVE,212.61,340.25,60.012,1563468304,"201051344000576","174011545737251",28.05,25.80,0,329.73,363.69,24.3,21.5,0.186,1373881.2,1373881.2,8462,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468313,672994.00
07/18/2019 12:45,2,0.863,ACTIVE,212.16,339.65,60.017,1563468304,"201051344001158","174011545737251",28.25,26.00,0,329.43,363.69,24.8,22.0,0.190,1351290.0,1351290.0,8439,0,0,0,L,1122011218,1,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468314,672995.00
07/18/2019 12:45,2,0.883,ACTIVE,211.93,339.34,60.012,1563468304,"201051344000917","174011545737251",28.11,27.30,0,328.22,363.99,25.2,22.4,0.186,1366797.7,1366797.7,8462,0,0,0,L,1122011218,1,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468315,672996.00
07/18/2019 12:45,2,0.918,ACTIVE,212.16,337.24,60.012,1563468304,"201051344000417","174011545737251",18.35,27.30,0,329.43,354.67,17.1,14.5,0.128,1081158.2,1081158.2,8467,0,0,0,L,1122011218,1,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468316,672997.00
07/18/2019 12:45,2,0.867,ACTIVE,212.16,340.55,60.012,1563468304,"201051344000685","174011545737251",28.07,26.80,0,329.73,364.59,24.7,21.9,0.203,1372881.1,1372881.1,8448,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468317,672998.00
07/18/2019 12:45,2,0.904,ACTIVE,212.38,340.25,60.006,1563468304,"201051344000651","174011545737251",28.05,26.00,0,329.13,365.19,25.7,22.9,0.199,1367131.1,1367131.1,8444,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468318,672999.00
07/18/2019 12:45,2,0.896,ACTIVE,211.93,340.25,60.012,1563468304,"201051344000594","174011545737251",28.31,27.80,0,328.52,362.79,25.7,22.9,0.194,1377269.2,1377269.2,8444,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468319,673000.00
07/18/2019 12:45,2,0.900,ACTIVE,212.38,339.95,60.012,1563468304,"201051344000469","174011545737251",28.25,24.50,0,328.22,363.99,25.8,23.0,0.212,1357385.6,1357385.6,8452,0,0,0,L,1122011218,1,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468320,673001.00
07/18/2019 12:45,2,0.973,ACTIVE,212.38,340.85,60.012,1563468304,"201051344000585","174011545737251",28.35,26.50,0,328.82,365.19,28.0,25.1,0.212,1382508.7,1382508.7,8440,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468321,673002.00
07/18/2019 12:45,2,0.902,ACTIVE,213.06,341.45,60.012,1563468304,"201051344000853","174011545737251",28.43,25.50,0,331.23,364.89,26.0,23.1,0.194,1380193.1,1380193.1,8451,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468321,673003.00
07/18/2019 12:45,2,0.916,ACTIVE,212.38,340.25,60.017,1563468304,"201051344001145","174011545737251",28.23,26.30,0,330.03,364.59,26.2,23.4,0.199,1381642.3,1381642.3,8467,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468322,673004.00
07/18/2019 12:45,2,0.930,ACTIVE,212.16,339.95,60.012,1563468304,"201051344000438","174011545737251",28.17,27.00,0,328.22,364.59,26.6,23.7,0.199,1375120.6,1375120.6,8441,0,0,0,L,1122011218,1,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468323,673005.00
07/18/2019 12:45,2,0.980,ACTIVE,211.93,338.74,60.006,1563468304,"201051344001135","174011545737251",28.27,26.30,0,328.82,364.59,28.1,25.2,0.208,1362615.1,1362615.1,8438,0,0,0,L,1122011218,1,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468324,673006.00
07/18/2019 12:45,2,0.934,ACTIVE,212.38,339.65,60.006,1563468304,"201051344000983","174011545737251",28.73,25.80,0,329.13,363.39,27.2,24.3,0.199,1378376.0,1378376.0,8444,0,0,0,L,1122011218,1,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468325,673007.00
07/18/2019 12:45,2,0.961,ACTIVE,212.16,340.55,60.012,1563468304,"201051344001203","174011545737251",28.11,26.80,0,329.43,366.10,27.4,24.5,0.212,1370651.1,1370651.1,8458,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468326,673008.00
07/18/2019 12:45,2,0.947,ACTIVE,211.93,338.74,59.969,1563468304,"201051344001230","174011545737251",28.07,26.80,0,328.52,362.79,26.9,24.1,0.212,1365328.7,1365328.7,8475,0,0,0,L,1122011218,1,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468327,673009.00
07/18/2019 12:45,2,0.963,ACTIVE,211.70,341.45,60.006,1563468304,"201051344000646","174011545737251",28.43,26.80,0,328.52,364.59,27.7,24.8,0.212,1359272.8,1359272.8,8459,0,0,0,L,1122011218,1,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468328,673010.00
07/18/2019 12:45,2,0.949,ACTIVE,212.61,339.65,60.012,1563468304,"201051344000867","174011545737251",28.49,26.80,0,329.13,363.09,27.5,24.6,0.194,1355581.6,1355581.6,8450,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468329,673011.00
07/18/2019 12:45,2,0.941,ACTIVE,212.61,341.75,59.985,1563468304,"201051344000633","174011545737251",28.15,26.80,0,329.73,364.29,26.9,24.1,0.217,1352463.8,1352463.8,8458,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468330,673012.00
07/18/2019 12:45,2,0.992,ACTIVE,211.70,340.25,60.006,1563468304,"201051344000955","174011545737251",28.01,27.00,0,329.43,363.69,28.1,25.2,0.217,1379978.5,1379978.5,8453,0,0,0,L,1122011218,1,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468331,673013.00
07/18/2019 12:45,2,0.943,ACTIVE,212.38,340.55,60.006,1563468304,"201051344000648","174011545737251",28.17,25.50,0,329.73,363.39,26.9,24.1,0.212,1366212.8,1366212.8,8440,0,0,0,L,1122011218,1,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468332,673014.00
07/18/2019 12:45,2,0.955,ACTIVE,212.83,340.55,60.006,1563468304,"201051344000645","174011545737251",27.71,26.00,0,329.73,363.69,26.8,23.9,0.212,1371862.6,1371862.6,8446,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468333,673015.00
07/18/2019 12:45,2,0.973,ACTIVE,212.38,339.04,60.059,1563468304,"201051344000569","174011545737251",28.39,25.80,0,329.13,363.99,28.0,25.1,0.217,1388916.5,1388916.5,8447,0,0,0,L,1122011218,1,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468334,673016.00
07/18/2019 12:45,2,1.018,ACTIVE,212.61,343.85,60.001,1563468304,"179051228000119","174011545737251",28.47,28.00,0,330.93,366.10,29.4,26.5,0.221,175070.6,175070.6,8526,0,0,0,L,46974696,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563468335,673017.00
07/18/2019 13:00,2,0.799,ACTIVE,212.61,338.14,59.975,1563469204,"201051344000579","174011545737251",28.25,27.80,0,318.61,388.64,22.9,20.2,0.164,1390293.9,1390293.9,8452,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469205,673018.00
07/18/2019 13:00,2,0.809,ACTIVE,212.38,338.14,60.006,1563469204,"201051344001025","174011545737251",27.95,27.00,0,318.91,389.24,22.9,20.2,0.172,1375218.5,1375218.5,8445,0,0,0,L,1122011218,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469206,673019.00
07/18/2019 13:00,2,0.781,ACTIVE,212.61,339.95,60.006,1563469204,"201051344001093","174011545737251",27.87,27.00,0,318.61,388.64,22.1,19.4,0.164,1357185.6,1357185.6,8466,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469207,673020.00
07/18/2019 13:00,2,0.756,ACTIVE,212.38,337.24,60.054,1563469204,"201051344000458","174011545737251",28.33,27.30,0,327.92,387.44,21.8,19.1,0.164,1371055.4,1371055.4,8437,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469208,673021.00
07/18/2019 13:00,2,0.820,ACTIVE,212.16,338.14,60.012,1563469204,"201051344000890","174011545737251",27.89,28.00,0,320.11,388.04,23.2,20.5,0.164,1372409.9,1372409.9,8449,0,0,0,L,1122011218,1,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469209,673022.00
07/18/2019 13:00,2,0.770,ACTIVE,212.38,336.94,60.012,1563469204,"201051344000988","174011545737251",18.33,26.30,0,327.92,373.61,14.3,11.9,0.106,1043257.4,1043257.4,8450,0,0,0,L,1122011218,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469210,673023.00
07/18/2019 13:00,2,0.789,ACTIVE,212.83,340.25,59.964,1563469204,"201051344000582","174011545737251",27.73,26.50,0,318.91,390.44,22.2,19.5,0.164,1349682.8,1349682.8,8439,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469211,673024.00
07/18/2019 13:00,2,0.795,ACTIVE,212.61,338.74,60.022,1563469204,"201051344000868","174011545737251",28.15,25.80,0,318.91,388.64,22.7,20.0,0.177,1357637.8,1357637.8,8441,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469211,673025.00
07/18/2019 13:00,2,0.766,ACTIVE,212.83,339.34,60.017,1563469204,"201051344000576","174011545737251",27.81,26.50,0,328.82,388.94,21.6,18.9,0.159,1373889.9,1373889.9,8463,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469212,673026.00
07/18/2019 13:00,2,0.793,ACTIVE,212.61,338.14,60.012,1563469204,"201051344001158","174011545737251",27.71,26.80,0,327.62,388.64,22.3,19.6,0.164,1351298.9,1351298.9,8440,0,0,0,L,1122011218,1,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469213,673027.00
07/18/2019 13:00,2,0.797,ACTIVE,212.38,339.34,60.006,1563469204,"201051344000917","174011545737251",27.91,27.50,0,318.91,387.74,22.6,19.9,0.177,1366806.8,1366806.8,8463,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469214,673028.00
07/18/2019 13:00,2,0.842,ACTIVE,212.38,336.34,60.006,1563469204,"201051344000417","174011545737251",18.05,27.50,0,327.62,371.21,15.4,13.0,0.110,1081164.1,1081164.1,8468,0,0,0,L,1122011218,1,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469215,673029.00
07/18/2019 13:00,2,0.777,ACTIVE,212.61,340.55,60.001,1563469204,"201051344000685","174011545737251",28.25,27.00,0,317.70,388.34,22.3,19.6,0.181,1372890.1,1372890.1,8449,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469216,673030.00
07/18/2019 13:00,2,0.824,ACTIVE,212.61,340.55,59.975,1563469204,"201051344000651","174011545737251",27.77,26.50,0,318.30,389.54,23.2,20.5,0.177,1367140.3,1367140.3,8445,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469217,673031.00
07/18/2019 13:00,2,0.824,ACTIVE,212.38,338.44,60.012,1563469204,"201051344000594","174011545737251",27.65,28.00,0,317.70,386.53,23.1,20.4,0.164,1377278.2,1377278.2,8445,0,0,0,L,1122011218,1,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469218,673032.00
07/18/2019 13:00,2,0.814,ACTIVE,212.61,339.65,60.043,1563469204,"201051344000469","174011545737251",27.85,25.30,0,327.32,389.24,23.0,20.3,0.186,1357394.6,1357394.6,8453,0,0,0,L,1122011218,1,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469219,673033.00
07/18/2019 13:00,2,0.885,ACTIVE,212.38,339.65,59.985,1563469204,"201051344000585","174011545737251",28.11,27.00,0,318.00,388.64,25.2,22.4,0.190,1382518.3,1382518.3,8441,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469220,673034.00
07/18/2019 13:00,2,0.801,ACTIVE,212.83,340.55,59.969,1563469204,"201051344000853","174011545737251",28.37,26.30,0,330.93,389.84,23.1,20.4,0.177,1380202.0,1380202.0,8452,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469221,673035.00
07/18/2019 13:00,2,0.834,ACTIVE,212.38,339.34,60.049,1563469204,"201051344001145","174011545737251",27.75,26.50,0,319.21,387.44,23.5,20.7,0.177,1381651.4,1381651.4,8468,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469222,673036.00
07/18/2019 13:00,2,0.840,ACTIVE,212.38,339.65,60.043,1563469204,"201051344000438","174011545737251",28.09,27.50,0,320.71,388.64,23.9,21.2,0.186,1375129.9,1375129.9,8442,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469223,673037.00
07/18/2019 13:00,2,0.873,ACTIVE,211.93,338.44,60.017,1563469204,"201051344001135","174011545737251",28.43,26.80,0,319.21,388.04,25.1,22.3,0.194,1362624.6,1362624.6,8439,0,0,0,L,1122011218,1,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469224,673038.00
07/18/2019 13:00,2,0.846,ACTIVE,212.38,337.84,60.017,1563469204,"201051344000983","174011545737251",28.33,26.80,0,327.92,387.44,24.3,21.5,0.186,1378385.0,1378385.0,8445,0,0,0,L,1122011218,1,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469224,673039.00
07/18/2019 13:00,2,0.865,ACTIVE,212.38,338.44,60.054,1563469204,"201051344001203","174011545737251",27.97,27.00,0,317.70,389.84,24.6,21.8,0.194,1370660.4,1370660.4,8459,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469225,673040.00
07/18/2019 13:00,2,0.836,ACTIVE,212.16,338.44,60.012,1563469204,"201051344001230","174011545737251",28.11,27.00,0,318.30,387.14,23.8,21.1,0.181,1365337.7,1365337.7,8476,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469226,673041.00
07/18/2019 13:00,2,0.881,ACTIVE,211.70,340.25,60.012,1563469204,"201051344000646","174011545737251",27.73,27.30,0,317.10,389.54,24.8,22.0,0.199,1359282.0,1359282.0,8460,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469227,673042.00
07/18/2019 13:00,2,0.861,ACTIVE,212.61,338.14,60.054,1563469204,"201051344000867","174011545737251",28.11,27.30,0,318.91,387.74,24.5,21.8,0.181,1355590.6,1355590.6,8451,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469228,673043.00
07/18/2019 13:00,2,0.846,ACTIVE,212.83,340.85,59.975,1563469204,"201051344000633","174011545737251",28.05,27.00,0,329.73,388.34,24.1,21.3,0.181,1352472.7,1352472.7,8459,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469229,673044.00
07/18/2019 13:00,2,0.895,ACTIVE,211.93,339.95,59.985,1563469204,"201051344000955","174011545737251",28.01,27.30,0,318.00,386.83,25.4,22.6,0.194,1379987.8,1379987.8,8454,0,0,0,L,1122011218,1,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469230,673045.00
07/18/2019 13:00,2,0.846,ACTIVE,212.61,339.34,60.028,1563469204,"201051344000648","174011545737251",28.07,25.80,0,328.82,388.34,24.1,21.3,0.181,1366221.5,1366221.5,8441,0,0,0,L,1122011218,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469231,673046.00
07/18/2019 13:00,2,0.840,ACTIVE,212.83,339.04,60.022,1563469204,"201051344000645","174011545737251",27.97,26.50,0,329.43,388.34,23.9,21.1,0.186,1371871.4,1371871.4,8447,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469232,673047.00
07/18/2019 13:00,2,0.863,ACTIVE,212.61,338.74,60.006,1563469204,"201051344000569","174011545737251",28.29,26.30,0,328.82,389.84,24.8,22.0,0.199,1388925.4,1388925.4,8448,0,0,0,L,1122011218,1,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469233,673048.00
07/18/2019 13:00,2,0.924,ACTIVE,212.61,343.55,59.980,1563469204,"179051228000119","174011545737251",27.99,28.50,0,320.41,391.34,26.2,23.4,0.194,175079.9,175079.9,8527,0,0,0,L,46974696,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563469234,673049.00
07/18/2019 13:15,2,0.861,ACTIVE,212.38,339.04,60.001,1563470104,"201051344000579","174011545737251",27.91,28.50,0,326.72,369.10,24.4,21.6,0.181,1390301.6,1390301.6,8453,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470105,673050.00
07/18/2019 13:15,2,0.861,ACTIVE,212.16,337.84,60.006,1563470104,"201051344001025","174011545737251",28.33,27.50,0,329.43,370.30,24.8,22.0,0.181,1375226.4,1375226.4,8446,0,0,0,L,1122011218,1,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470106,673051.00
07/18/2019 13:15,2,0.848,ACTIVE,212.38,340.55,60.006,1563470104,"201051344001093","174011545737251",28.29,27.00,0,329.73,370.30,24.4,21.6,0.186,1357193.2,1357193.2,8467,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470107,673052.00
07/18/2019 13:15,2,0.838,ACTIVE,212.38,338.74,59.969,1563470104,"201051344000458","174011545737251",27.79,27.80,0,328.22,369.40,23.6,20.9,0.181,1371062.8,1371062.8,8438,0,0,0,L,1122011218,1,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470108,673053.00
07/18/2019 13:15,2,0.904,ACTIVE,212.16,338.74,60.006,1563470104,"201051344000890","174011545737251",27.79,28.30,0,328.52,369.70,25.5,22.7,0.186,1372417.7,1372417.7,8450,0,0,0,L,1122011218,1,121.78,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470109,673054.00
07/18/2019 13:15,2,0.852,ACTIVE,212.38,339.04,60.017,1563470104,"201051344000988","174011545737251",18.35,26.80,0,327.92,359.78,15.8,13.3,0.128,1043262.1,1043262.1,8451,0,0,0,L,1122011218,1,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470110,673055.00
07/18/2019 13:15,2,0.873,ACTIVE,212.61,340.25,59.990,1563470104,"201051344000582","174011545737251",28.01,26.50,0,329.73,370.60,24.8,22.0,0.203,1349690.3,1349690.3,8440,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470111,673056.00
07/18/2019 13:15,2,0.904,ACTIVE,212.16,337.84,60.059,1563470104,"201051344000868","174011545737251",27.57,26.00,0,327.02,369.10,25.3,22.5,0.190,1357645.3,1357645.3,8442,0,0,0,L,1122011218,1,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470112,673057.00
07/18/2019 13:15,2,0.850,ACTIVE,212.83,340.25,60.006,1563470104,"201051344000576","174011545737251",28.01,27.00,0,328.22,369.10,24.1,21.4,0.186,1373897.1,1373897.1,8464,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470113,673058.00
07/18/2019 13:15,2,0.885,ACTIVE,212.61,338.44,60.006,1563470104,"201051344001158","174011545737251",27.87,27.00,0,327.92,369.70,25.0,22.2,0.190,1351306.4,1351306.4,8441,0,0,0,L,1122011218,1,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470114,673059.00
07/18/2019 13:15,2,0.918,ACTIVE,212.16,339.95,60.006,1563470104,"201051344000917","174011545737251",28.15,27.80,0,327.92,370.30,26.2,23.4,0.203,1366814.4,1366814.4,8464,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470115,673060.00
07/18/2019 13:15,2,0.951,ACTIVE,212.16,337.54,59.996,1563470104,"201051344000417","174011545737251",18.19,27.80,0,327.62,357.98,17.5,15.0,0.119,1081169.0,1081169.0,8469,0,0,0,L,1122011218,1,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470116,673061.00
07/18/2019 13:15,2,0.904,ACTIVE,212.38,340.55,60.017,1563470104,"201051344000685","174011545737251",28.01,27.30,0,328.22,370.00,25.7,22.9,0.217,1372897.5,1372897.5,8450,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470117,673062.00
07/18/2019 13:15,2,0.943,ACTIVE,212.38,341.15,60.017,1563470104,"201051344000651","174011545737251",27.99,26.50,0,329.43,370.60,26.8,23.9,0.208,1367148.0,1367148.0,8446,0,0,0,L,1122011218,1,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470118,673063.00
07/18/2019 13:15,2,0.928,ACTIVE,211.93,338.44,60.012,1563470104,"201051344000594","174011545737251",28.25,28.30,0,327.32,368.20,26.6,23.7,0.212,1377285.8,1377285.8,8446,0,0,0,L,1122011218,1,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470119,673064.00
07/18/2019 13:15,2,0.939,ACTIVE,212.61,339.65,60.012,1563470104,"201051344000469","174011545737251",28.03,25.50,0,327.92,369.40,26.7,23.8,0.217,1357402.0,1357402.0,8454,0,0,0,L,1122011218,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470120,673065.00
07/18/2019 13:15,2,1.041,ACTIVE,212.38,341.75,60.017,1563470104,"201051344000585","174011545737251",27.99,27.30,0,328.82,370.60,29.5,26.6,0.225,1382526.3,1382526.3,8442,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470120,673066.00
07/18/2019 13:15,2,0.953,ACTIVE,213.06,341.15,60.006,1563470104,"201051344000853","174011545737251",27.91,26.80,0,330.63,370.60,27.0,24.1,0.208,1380209.4,1380209.4,8453,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470121,673067.00
07/18/2019 13:15,2,0.986,ACTIVE,212.38,340.85,60.022,1563470104,"201051344001145","174011545737251",28.07,26.80,0,330.33,370.90,28.1,25.2,0.217,1381659.0,1381659.0,8469,0,0,0,L,1122011218,1,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470122,673068.00
07/18/2019 13:15,2,0.998,ACTIVE,212.38,341.45,60.038,1563470104,"201051344000438","174011545737251",28.01,28.00,0,328.22,370.30,28.4,25.5,0.221,1375137.5,1375137.5,8443,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470123,673069.00
07/18/2019 13:15,2,1.055,ACTIVE,211.93,340.25,60.017,1563470104,"201051344001135","174011545737251",27.97,27.00,0,327.02,370.00,29.9,27.0,0.234,1362632.5,1362632.5,8440,0,0,0,L,1122011218,1,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470124,673070.00
07/18/2019 13:15,2,0.998,ACTIVE,212.61,341.15,60.022,1563470104,"201051344000983","174011545737251",28.33,27.50,0,327.62,368.50,28.7,25.8,0.221,1378392.6,1378392.6,8446,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470125,673071.00
07/18/2019 13:15,2,1.047,ACTIVE,212.38,341.15,60.017,1563470104,"201051344001203","174011545737251",28.03,27.30,0,329.43,371.81,29.7,26.8,0.239,1370668.2,1370668.2,8460,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470126,673072.00
07/18/2019 13:15,2,1.020,ACTIVE,211.93,339.34,60.065,1563470104,"201051344001230","174011545737251",28.27,27.30,0,327.02,368.50,29.2,26.3,0.230,1365345.3,1365345.3,8477,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470127,673073.00
07/18/2019 13:15,2,1.033,ACTIVE,211.70,340.25,60.028,1563470104,"201051344000646","174011545737251",28.51,27.50,0,327.02,369.70,29.9,26.9,0.234,1359289.8,1359289.8,8461,0,0,0,L,1122011218,1,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470128,673074.00
07/18/2019 13:15,2,1.035,ACTIVE,212.61,339.65,60.017,1563470104,"201051344000867","174011545737251",27.89,27.50,0,327.92,368.80,29.3,26.3,0.239,1355598.2,1355598.2,8452,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470129,673075.00
07/18/2019 13:15,2,1.012,ACTIVE,212.83,342.95,60.028,1563470104,"201051344000633","174011545737251",28.11,27.30,0,329.73,369.70,28.8,25.9,0.234,1352480.1,1352480.1,8460,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470130,673076.00
07/18/2019 13:15,2,1.064,ACTIVE,211.93,340.55,60.012,1563470104,"201051344000955","174011545737251",28.33,27.50,0,327.92,368.80,30.6,27.6,0.252,1379995.6,1379995.6,8455,0,0,0,L,1122011218,1,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470131,673077.00
07/18/2019 13:15,2,1.018,ACTIVE,212.83,340.55,60.054,1563470104,"201051344000648","174011545737251",27.69,26.30,0,328.22,369.70,28.6,25.7,0.230,1366228.8,1366228.8,8442,0,0,0,L,1122011218,1,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470132,673078.00
07/18/2019 13:15,2,1.018,ACTIVE,212.83,340.55,60.028,1563470104,"201051344000645","174011545737251",27.67,26.80,0,329.43,369.40,28.5,25.6,0.225,1371878.7,1371878.7,8448,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470133,673079.00
07/18/2019 13:15,2,1.035,ACTIVE,212.61,340.85,60.017,1563470104,"201051344000569","174011545737251",28.15,26.80,0,327.02,370.00,29.6,26.6,0.234,1388932.9,1388932.9,8449,0,0,0,L,1122011218,1,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470134,673080.00
