ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 13:15,2,1.078,ACTIVE,212.83,344.15,60.038,1563470104,"179051228000119","174011545737251",28.31,28.80,0,329.43,372.11,31.0,28.0,0.239,175087.7,175087.7,8528,0,0,0,L,46974696,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563470134,673081.00
07/18/2019 13:30,2,2.865,ACTIVE,214.87,345.66,60.001,1563471004,"201051344000579","174011545737251",29.12,30.50,0,320.11,388.04,84.6,79.7,0.384,1390314.0,1390314.0,8454,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471005,673082.00
07/18/2019 13:30,2,2.947,ACTIVE,214.19,345.06,60.017,1563471004,"201051344001025","174011545737251",29.30,29.30,0,327.92,389.24,87.5,82.5,0.393,1375239.2,1375239.2,8447,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471006,673083.00
07/18/2019 13:30,2,2.836,ACTIVE,214.19,345.06,59.985,1563471004,"201051344001093","174011545737251",29.26,28.30,0,319.81,388.34,84.0,79.2,0.389,1357205.6,1357205.6,8468,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471007,673084.00
07/18/2019 13:30,2,2.764,ACTIVE,215.09,345.66,59.996,1563471004,"201051344000458","174011545737251",29.00,29.30,0,319.21,387.44,81.2,76.4,0.380,1371074.7,1371074.7,8439,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471008,673085.00
07/18/2019 13:30,2,2.918,ACTIVE,213.51,344.45,60.028,1563471004,"201051344000890","174011545737251",28.78,29.50,0,327.32,388.34,85.1,80.2,0.389,1372430.4,1372430.4,8451,0,0,0,L,1122011218,1,122.68,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471009,673086.00
07/18/2019 13:30,2,2.814,ACTIVE,215.09,352.27,60.012,1563471004,"201051344000988","174011545737251",18.92,27.00,0,327.62,382.63,54.0,50.2,0.455,1043269.9,1043269.9,8452,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471010,673087.00
07/18/2019 13:30,2,2.818,ACTIVE,214.41,345.36,60.043,1563471004,"201051344000582","174011545737251",29.08,27.80,0,318.61,389.54,83.1,78.3,0.389,1349702.7,1349702.7,8441,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471011,673088.00
07/18/2019 13:30,2,2.807,ACTIVE,214.41,344.76,60.006,1563471004,"201051344000868","174011545737251",28.78,27.30,0,318.30,388.04,81.8,77.1,0.380,1357657.7,1357657.7,8443,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471012,673089.00
07/18/2019 13:30,2,2.707,ACTIVE,215.09,346.86,60.017,1563471004,"201051344000576","174011545737251",29.02,28.00,0,320.71,391.34,79.6,74.9,0.358,1373909.1,1373909.1,8465,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471013,673090.00
07/18/2019 13:30,2,2.748,ACTIVE,215.09,345.06,60.012,1563471004,"201051344001158","174011545737251",29.04,28.00,0,318.61,389.24,80.9,76.2,0.380,1351318.6,1351318.6,8442,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471014,673091.00
07/18/2019 13:30,2,2.756,ACTIVE,213.96,345.06,60.012,1563471004,"201051344000917","174011545737251",29.16,29.30,0,319.51,387.44,81.5,76.7,0.380,1366826.8,1366826.8,8465,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471015,673092.00
07/18/2019 13:30,2,2.857,ACTIVE,213.74,348.66,60.006,1563471004,"201051344000417","174011545737251",18.75,28.30,0,327.62,381.73,54.3,50.5,0.464,1081177.1,1081177.1,8470,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471016,673093.00
07/18/2019 13:30,2,2.760,ACTIVE,213.51,345.06,60.038,1563471004,"201051344000685","174011545737251",28.78,28.50,0,318.61,388.04,80.5,75.8,0.389,1372909.9,1372909.9,8451,0,0,0,L,1122011218,1,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471017,673094.00
07/18/2019 13:30,2,2.830,ACTIVE,213.96,345.66,60.012,1563471004,"201051344000651","174011545737251",28.92,27.80,0,329.73,390.14,83.0,78.2,0.389,1367160.7,1367160.7,8447,0,0,0,L,1122011218,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471018,673095.00
07/18/2019 13:30,2,2.701,ACTIVE,214.19,344.45,60.006,1563471004,"201051344000594","174011545737251",29.28,29.50,0,318.00,387.14,80.1,75.4,0.367,1377298.2,1377298.2,8447,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471018,673096.00
07/18/2019 13:30,2,2.676,ACTIVE,215.09,345.36,60.006,1563471004,"201051344000469","174011545737251",29.32,27.50,0,317.40,389.54,79.5,74.8,0.384,1357414.4,1357414.4,8455,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471019,673097.00
07/18/2019 13:30,2,2.828,ACTIVE,214.19,345.96,60.006,1563471004,"201051344000585","174011545737251",29.24,29.00,0,327.92,389.24,83.8,79.0,0.393,1382539.6,1382539.6,8443,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471020,673098.00
07/18/2019 13:30,2,2.666,ACTIVE,215.54,347.16,60.006,1563471004,"201051344000853","174011545737251",29.12,29.00,0,321.01,389.24,78.7,74.0,0.371,1380221.7,1380221.7,8454,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471021,673099.00
07/18/2019 13:30,2,2.717,ACTIVE,213.74,344.76,60.022,1563471004,"201051344001145","174011545737251",28.96,28.30,0,319.81,388.04,79.7,75.0,0.371,1381671.6,1381671.6,8470,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471022,673100.00
07/18/2019 13:30,2,2.723,ACTIVE,213.96,344.76,59.980,1563471004,"201051344000438","174011545737251",29.52,29.80,0,327.02,388.34,81.4,76.6,0.367,1375150.3,1375150.3,8444,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471023,673101.00
07/18/2019 13:30,2,2.760,ACTIVE,213.74,344.45,60.012,1563471004,"201051344001135","174011545737251",29.36,28.50,0,327.62,389.24,82.1,77.3,0.371,1362645.6,1362645.6,8441,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471024,673102.00
07/18/2019 13:30,2,2.625,ACTIVE,214.87,345.36,59.996,1563471004,"201051344000983","174011545737251",29.36,29.30,0,320.41,387.74,78.2,73.5,0.362,1378405.1,1378405.1,8447,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471025,673103.00
07/18/2019 13:30,2,2.713,ACTIVE,213.96,344.76,59.990,1563471004,"201051344001203","174011545737251",29.38,29.00,0,329.13,390.14,80.8,76.1,0.380,1370681.1,1370681.1,8461,0,0,0,L,1122011218,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471026,673104.00
07/18/2019 13:30,2,2.672,ACTIVE,213.06,343.55,60.012,1563471004,"201051344001230","174011545737251",29.06,28.80,0,318.00,386.53,78.7,74.0,0.371,1365357.9,1365357.9,8478,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471027,673105.00
07/18/2019 13:30,2,2.750,ACTIVE,213.29,344.45,60.012,1563471004,"201051344000646","174011545737251",28.82,29.50,0,326.72,388.64,80.3,75.5,0.376,1359302.7,1359302.7,8462,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471028,673106.00
07/18/2019 13:30,2,2.629,ACTIVE,214.19,345.06,60.012,1563471004,"201051344000867","174011545737251",29.14,28.50,0,318.91,387.14,77.6,73.0,0.354,1355610.8,1355610.8,8453,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471029,673107.00
07/18/2019 13:30,2,2.625,ACTIVE,214.41,357.38,60.038,1563471004,"201051344000633","174011545737251",28.77,28.80,0,321.01,388.04,76.5,71.9,0.645,1352492.5,1352492.5,8461,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471030,673108.00
07/18/2019 13:30,2,2.705,ACTIVE,213.29,343.85,60.017,1563471004,"201051344000955","174011545737251",29.12,29.50,0,326.42,387.44,79.8,75.1,0.376,1380008.6,1380008.6,8456,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471031,673109.00
07/18/2019 13:30,2,2.537,ACTIVE,214.41,357.38,60.012,1563471004,"201051344000648","174011545737251",29.02,27.30,0,317.40,389.24,74.6,70.0,0.628,1366241.0,1366241.0,8443,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471031,673110.00
07/18/2019 13:30,2,2.594,ACTIVE,214.64,357.08,60.065,1563471004,"201051344000645","174011545737251",28.49,28.00,0,319.81,388.64,74.8,70.2,0.614,1371890.9,1371890.9,8449,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471032,673111.00
07/18/2019 13:30,2,2.574,ACTIVE,214.41,357.98,60.028,1563471004,"201051344000569","174011545737251",29.02,28.50,0,319.21,389.24,75.6,71.1,0.641,1388945.4,1388945.4,8450,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471033,673112.00
07/18/2019 13:30,2,2.562,ACTIVE,214.64,363.69,60.001,1563471004,"179051228000119","174011545737251",29.38,31.00,0,316.80,391.04,76.3,71.7,0.650,175100.5,175100.5,8530,0,0,0,L,46974696,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471035,673113.00
07/18/2019 13:45,2,8.113,ACTIVE,221.64,367.60,60.022,1563471904,"201051344000579","174011545737251",31.05,34.00,0,319.21,423.20,254.4,243.7,1.171,1390335.8,1390335.8,8455,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471906,673114.00
07/18/2019 13:45,2,7.834,ACTIVE,218.71,362.19,60.022,1563471904,"201051344001025","174011545737251",31.61,32.60,0,318.30,424.11,250.3,239.7,1.118,1375261.7,1375261.7,8448,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471907,673115.00
07/18/2019 13:45,2,8.029,ACTIVE,218.93,366.10,60.049,1563471904,"201051344001093","174011545737251",31.29,31.00,0,318.30,423.81,254.4,243.6,1.136,1357227.4,1357227.4,8469,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471908,673116.00
07/18/2019 13:45,2,8.227,ACTIVE,221.64,368.20,60.033,1563471904,"201051344000458","174011545737251",29.60,34.00,0,318.30,426.51,246.3,235.8,1.149,1371096.2,1371096.2,8440,0,0,0,L,1122011218,1,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471909,673117.00
07/18/2019 13:45,2,8.443,ACTIVE,217.35,363.69,60.049,1563471904,"201051344000890","174011545737251",29.54,31.80,0,318.61,418.09,252.5,241.8,1.153,1372452.6,1372452.6,8452,0,0,0,L,1122011218,1,124.94,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471910,673118.00
07/18/2019 13:45,2,8.828,ACTIVE,221.42,361.89,60.028,1563471904,"201051344000988","174011545737251",18.29,29.80,0,317.10,404.57,163.4,155.8,0.747,1043284.2,1043284.2,8453,0,0,0,L,1122011218,1,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471911,673119.00
07/18/2019 13:45,2,8.748,ACTIVE,219.16,367.00,60.038,1563471904,"201051344000582","174011545737251",28.35,30.80,0,317.70,425.01,250.9,240.3,1.149,1349724.7,1349724.7,8442,0,0,0,L,1122011218,1,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471911,673120.00
07/18/2019 13:45,2,8.557,ACTIVE,219.61,366.70,60.065,1563471904,"201051344000868","174011545737251",29.34,30.50,0,318.30,424.11,253.8,243.0,1.123,1357679.6,1357679.6,8444,0,0,0,L,1122011218,1,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471912,673121.00
07/18/2019 13:45,2,8.482,ACTIVE,220.97,367.30,60.017,1563471904,"201051344000576","174011545737251",28.78,31.80,0,319.21,423.81,247.2,236.6,1.131,1373930.6,1373930.6,8466,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471913,673122.00
07/18/2019 13:45,2,8.332,ACTIVE,221.19,367.30,60.033,1563471904,"201051344001158","174011545737251",28.71,31.50,0,317.70,423.20,241.9,231.5,1.087,1351340.6,1351340.6,8443,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471914,673123.00
07/18/2019 13:45,2,8.170,ACTIVE,218.48,365.49,60.033,1563471904,"201051344000917","174011545737251",28.82,32.80,0,318.00,422.30,238.5,228.2,1.087,1366849.0,1366849.0,8466,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471915,673124.00
07/18/2019 13:45,2,8.582,ACTIVE,217.35,357.68,60.043,1563471904,"201051344000417","174011545737251",17.95,31.00,0,318.30,399.16,156.1,148.8,0.734,1081191.7,1081191.7,8471,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471916,673125.00
07/18/2019 13:45,2,8.488,ACTIVE,216.90,364.59,60.028,1563471904,"201051344000685","174011545737251",27.81,31.80,0,315.90,420.50,239.0,228.8,1.136,1372931.9,1372931.9,8452,0,0,0,L,1122011218,1,125.17,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471917,673126.00
07/18/2019 13:45,2,8.162,ACTIVE,218.71,367.00,60.033,1563471904,"201051344000651","174011545737251",28.05,31.50,0,318.00,423.81,231.7,221.7,1.025,1367183.5,1367183.5,8448,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471918,673127.00
07/18/2019 13:45,2,6.248,ACTIVE,216.67,358.88,60.017,1563471904,"201051344000594","174011545737251",27.77,33.00,0,317.70,426.21,175.7,167.7,0.809,1377320.4,1377320.4,8448,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471919,673128.00
07/18/2019 13:45,2,5.859,ACTIVE,218.26,358.88,60.017,1563471904,"201051344000469","174011545737251",28.29,30.80,0,317.40,423.50,167.8,160.0,0.795,1357436.6,1357436.6,8456,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471920,673129.00
07/18/2019 13:45,2,6.068,ACTIVE,216.90,357.08,60.038,1563471904,"201051344000585","174011545737251",28.05,32.00,0,318.91,423.20,172.3,164.4,0.809,1382562.9,1382562.9,8444,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471921,673130.00
07/18/2019 13:45,2,5.809,ACTIVE,218.71,360.08,60.043,1563471904,"201051344000853","174011545737251",28.23,33.00,0,319.51,425.31,166.2,158.5,0.782,1380244.0,1380244.0,8455,0,0,0,L,1122011218,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471922,673131.00
07/18/2019 13:45,2,6.176,ACTIVE,215.54,356.78,60.022,1563471904,"201051344001145","174011545737251",27.77,31.50,0,318.30,417.79,173.9,165.9,0.831,1381694.0,1381694.0,8471,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471923,673132.00
07/18/2019 13:45,2,6.600,ACTIVE,216.45,358.28,60.022,1563471904,"201051344000438","174011545737251",28.05,33.00,0,318.00,422.30,187.7,179.2,0.884,1375173.1,1375173.1,8445,0,0,0,L,1122011218,1,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471924,673133.00
07/18/2019 13:45,2,7.469,ACTIVE,217.35,362.19,60.033,1563471904,"201051344001135","174011545737251",28.39,32.00,0,319.51,423.50,215.0,205.6,0.990,1362668.7,1362668.7,8442,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471925,673134.00
07/18/2019 13:45,2,8.178,ACTIVE,220.74,369.10,60.033,1563471904,"201051344000983","174011545737251",28.47,32.40,0,318.61,423.81,235.7,225.6,1.078,1378427.5,1378427.5,8448,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471926,673135.00
07/18/2019 13:45,2,8.867,ACTIVE,218.48,364.89,60.038,1563471904,"201051344001203","174011545737251",28.27,32.00,0,318.61,423.20,254.1,243.3,1.189,1370704.2,1370704.2,8462,0,0,0,L,1122011218,1,125.85,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471927,673136.00
07/18/2019 13:45,2,8.615,ACTIVE,216.90,362.19,60.065,1563471904,"201051344001230","174011545737251",29.20,31.80,0,315.00,419.30,254.6,243.8,1.193,1365380.5,1365380.5,8479,0,0,0,L,1122011218,1,124.94,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471928,673137.00
07/18/2019 13:45,2,8.432,ACTIVE,216.90,365.19,60.012,1563471904,"201051344000646","174011545737251",29.78,32.40,0,317.70,419.30,253.8,243.1,1.180,1359325.8,1359325.8,8463,0,0,0,L,1122011218,1,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471928,673138.00
07/18/2019 13:45,2,8.434,ACTIVE,219.84,364.29,60.017,1563471904,"201051344000867","174011545737251",29.82,32.20,0,317.70,422.00,254.6,243.8,1.118,1355633.3,1355633.3,8454,0,0,0,L,1122011218,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471929,673139.00
07/18/2019 13:45,2,8.443,ACTIVE,220.06,364.29,60.022,1563471904,"201051344000633","174011545737251",29.70,32.60,0,319.51,424.71,253.8,243.0,1.140,1352515.0,1352515.0,8462,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471930,673140.00
07/18/2019 13:45,2,8.340,ACTIVE,217.35,363.39,59.996,1563471904,"201051344000955","174011545737251",30.20,33.00,0,318.00,419.60,254.7,243.9,1.189,1380031.7,1380031.7,8457,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471931,673141.00
07/18/2019 13:45,2,8.553,ACTIVE,220.74,369.10,60.012,1563471904,"201051344000648","174011545737251",29.36,30.30,0,317.40,423.20,254.0,243.2,1.167,1366263.2,1366263.2,8444,0,0,0,L,1122011218,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471932,673142.00
07/18/2019 13:45,2,8.590,ACTIVE,221.19,369.10,60.022,1563471904,"201051344000645","174011545737251",29.24,31.30,0,319.81,422.60,254.0,243.3,1.136,1371913.3,1371913.3,8450,0,0,0,L,1122011218,1,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471933,673143.00
07/18/2019 13:45,2,8.467,ACTIVE,221.19,370.00,60.022,1563471904,"201051344000569","174011545737251",29.70,32.20,0,319.21,423.50,254.4,243.7,1.158,1388968.2,1388968.2,8451,0,0,0,L,1122011218,1,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471934,673144.00
07/18/2019 13:45,2,8.266,ACTIVE,221.42,375.41,59.980,1563471904,"179051228000119","174011545737251",30.42,34.80,0,334.24,428.61,254.5,243.7,1.215,175123.6,175123.6,8531,0,0,0,L,46974696,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563471935,673145.00
07/18/2019 14:00,2,2.688,ACTIVE,213.96,357.08,60.038,1563472804,"201051344000579","174011545737251",27.59,37.30,0,318.91,425.31,75.2,70.6,0.641,1390363.1,1390363.1,8456,0,0,0,L,1122011218,1,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472806,673146.00
07/18/2019 14:00,2,2.791,ACTIVE,213.06,344.76,60.049,1563472804,"201051344001025","174011545737251",27.73,35.60,0,329.73,422.60,78.3,73.7,0.354,1375290.0,1375290.0,8449,0,0,0,L,1122011218,1,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472806,673147.00
07/18/2019 14:00,2,2.721,ACTIVE,213.29,354.97,60.033,1563472804,"201051344001093","174011545737251",27.97,33.00,0,318.91,424.41,77.1,72.5,0.641,1357255.3,1357255.3,8470,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472807,673148.00
07/18/2019 14:00,2,2.568,ACTIVE,213.96,354.67,60.038,1563472804,"201051344000458","174011545737251",27.73,36.80,0,319.21,424.11,72.2,67.8,0.605,1371122.8,1371122.8,8441,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472808,673149.00
07/18/2019 14:00,2,2.727,ACTIVE,212.38,354.37,60.033,1563472804,"201051344000890","174011545737251",27.71,35.40,0,318.30,418.70,76.5,71.9,0.636,1372480.3,1372480.3,8453,0,0,0,L,1122011218,1,122.23,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472809,673150.00
07/18/2019 14:00,2,2.635,ACTIVE,213.96,351.37,60.033,1563472804,"201051344000988","174011545737251",17.91,32.40,0,317.10,402.77,47.9,44.3,0.411,1043301.8,1043301.8,8454,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472810,673151.00
07/18/2019 14:00,2,2.689,ACTIVE,213.29,357.68,60.043,1563472804,"201051344000582","174011545737251",27.35,32.60,0,318.00,425.61,74.5,70.0,0.632,1349752.0,1349752.0,8443,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472811,673152.00
07/18/2019 14:00,2,2.619,ACTIVE,213.29,354.67,60.028,1563472804,"201051344000868","174011545737251",27.43,32.60,0,318.30,424.41,72.8,68.3,0.601,1357706.5,1357706.5,8445,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472812,673153.00
07/18/2019 14:00,2,2.498,ACTIVE,214.19,355.58,60.033,1563472804,"201051344000576","174011545737251",27.91,33.80,0,318.91,423.50,70.5,66.2,0.601,1373956.9,1373956.9,8467,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472813,673154.00
07/18/2019 14:00,2,2.609,ACTIVE,213.74,356.48,60.038,1563472804,"201051344001158","174011545737251",27.06,34.80,0,319.21,424.11,71.5,67.1,0.597,1351367.1,1351367.1,8444,0,0,0,L,1122011218,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472814,673155.00
07/18/2019 14:00,2,2.684,ACTIVE,212.83,356.48,60.022,1563472804,"201051344000917","174011545737251",27.57,35.80,0,319.21,420.20,75.0,70.4,0.628,1366876.5,1366876.5,8467,0,0,0,L,1122011218,1,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472815,673156.00
07/18/2019 14:00,2,2.600,ACTIVE,212.83,349.86,60.033,1563472804,"201051344000417","174011545737251",18.27,33.00,0,317.70,396.75,48.2,44.6,0.407,1081209.3,1081209.3,8472,0,0,0,L,1122011218,1,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472816,673157.00
07/18/2019 14:00,2,2.596,ACTIVE,212.83,354.97,60.038,1563472804,"201051344000685","174011545737251",27.25,34.30,0,316.20,417.79,71.7,67.3,0.628,1372958.6,1372958.6,8453,0,0,0,L,1122011218,1,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472817,673158.00
07/18/2019 14:00,2,2.621,ACTIVE,213.29,357.68,60.028,1563472804,"201051344000651","174011545737251",27.79,33.80,0,319.51,422.60,73.8,69.3,0.610,1367210.9,1367210.9,8449,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472818,673159.00
07/18/2019 14:00,2,2.539,ACTIVE,213.06,354.37,60.028,1563472804,"201051344000594","174011545737251",27.55,35.80,0,316.80,425.61,70.8,66.5,0.597,1377347.0,1377347.0,8449,0,0,0,L,1122011218,1,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472819,673160.00
07/18/2019 14:00,2,2.525,ACTIVE,214.19,355.28,60.006,1563472804,"201051344000469","174011545737251",27.63,32.80,0,317.10,422.30,70.7,66.3,0.610,1357463.2,1357463.2,8457,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472820,673161.00
07/18/2019 14:00,2,2.682,ACTIVE,213.29,357.08,60.028,1563472804,"201051344000585","174011545737251",27.73,34.30,0,319.21,423.81,75.3,70.8,0.628,1382590.8,1382590.8,8445,0,0,0,L,1122011218,1,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472821,673162.00
07/18/2019 14:00,2,2.500,ACTIVE,214.41,355.28,60.028,1563472804,"201051344000853","174011545737251",27.41,35.20,0,321.31,430.42,69.5,65.1,0.583,1380270.4,1380270.4,8456,0,0,0,L,1122011218,1,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472822,673163.00
07/18/2019 14:00,2,2.590,ACTIVE,212.83,355.88,60.028,1563472804,"201051344001145","174011545737251",27.63,33.80,0,318.00,419.00,72.5,68.0,0.605,1381721.1,1381721.1,8472,0,0,0,L,1122011218,1,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472823,673164.00
07/18/2019 14:00,2,2.551,ACTIVE,212.83,355.58,60.059,1563472804,"201051344000438","174011545737251",27.81,35.40,0,317.40,422.90,71.9,67.5,0.605,1375200.1,1375200.1,8446,0,0,0,L,1122011218,1,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472824,673165.00
07/18/2019 14:00,2,2.572,ACTIVE,212.83,355.28,60.012,1563472804,"201051344001135","174011545737251",27.93,34.00,0,317.70,422.00,72.8,68.4,0.597,1362695.9,1362695.9,8443,0,0,0,L,1122011218,1,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472825,673166.00
07/18/2019 14:00,2,2.455,ACTIVE,213.96,354.37,60.033,1563472804,"201051344000983","174011545737251",27.93,35.40,0,318.30,423.50,69.4,65.0,0.588,1378453.9,1378453.9,8449,0,0,0,L,1122011218,1,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472826,673167.00
07/18/2019 14:00,2,2.580,ACTIVE,213.06,354.97,60.028,1563472804,"201051344001203","174011545737251",27.81,34.00,0,319.51,422.30,72.7,68.2,0.614,1370731.6,1370731.6,8463,0,0,0,L,1122011218,1,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472827,673168.00
07/18/2019 14:00,2,2.535,ACTIVE,212.38,352.87,60.012,1563472804,"201051344001230","174011545737251",27.85,34.50,0,315.60,418.39,71.5,67.1,0.601,1365407.4,1365407.4,8480,0,0,0,L,1122011218,1,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472828,673169.00
07/18/2019 14:00,2,2.510,ACTIVE,212.16,354.37,60.022,1563472804,"201051344000646","174011545737251",27.87,36.00,0,316.50,418.70,70.8,66.5,0.592,1359352.7,1359352.7,8464,0,0,0,L,1122011218,1,122.01,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472829,673170.00
07/18/2019 14:00,2,2.418,ACTIVE,213.51,351.37,60.028,1563472804,"201051344000867","174011545737251",27.87,37.50,0,320.11,421.40,68.2,63.9,0.544,1355659.6,1355659.6,8455,0,0,0,L,1122011218,1,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472830,673171.00
07/18/2019 14:00,2,2.430,ACTIVE,213.96,354.97,60.033,1563472804,"201051344000633","174011545737251",27.33,34.80,0,319.81,423.20,67.3,63.0,0.570,1352541.0,1352541.0,8463,0,0,0,L,1122011218,1,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472831,673172.00
07/18/2019 14:00,2,2.492,ACTIVE,212.16,353.77,60.022,1563472804,"201051344000955","174011545737251",27.89,36.00,0,316.20,417.49,70.4,66.0,0.601,1380058.5,1380058.5,8458,0,0,0,L,1122011218,1,121.55,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472832,673173.00
07/18/2019 14:00,2,2.346,ACTIVE,213.74,353.17,60.028,1563472804,"201051344000648","174011545737251",27.45,32.40,0,317.40,424.11,65.2,61.0,0.552,1366288.6,1366288.6,8445,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472833,673174.00
07/18/2019 14:00,2,2.352,ACTIVE,213.96,353.17,60.017,1563472804,"201051344000645","174011545737251",27.43,33.00,0,318.61,422.30,65.4,61.2,0.544,1371938.9,1371938.9,8451,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472834,673175.00
07/18/2019 14:00,2,2.375,ACTIVE,213.74,353.77,60.028,1563472804,"201051344000569","174011545737251",27.49,34.50,0,318.00,423.50,66.2,62.0,0.557,1388994.0,1388994.0,8452,0,0,0,L,1122011218,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472835,673176.00
07/18/2019 14:00,2,2.424,ACTIVE,213.74,357.68,60.028,1563472804,"179051228000119","174011545737251",27.59,37.00,0,317.10,428.61,67.8,63.5,0.583,175149.8,175149.8,8532,0,0,0,L,46974696,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563472836,673177.00
07/18/2019 14:15,2,1.262,ACTIVE,212.38,341.75,60.001,1563473704,"201051344000579","174011545737251",27.93,35.00,0,327.92,386.23,35.7,32.5,0.283,1390373.9,1390373.9,8457,0,0,0,L,1122011218,1,120.88,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473705,673178.00
07/18/2019 14:15,2,1.305,ACTIVE,211.48,342.65,60.001,1563473704,"201051344001025","174011545737251",27.79,33.00,0,319.81,385.33,36.7,33.5,0.287,1375301.2,1375301.2,8450,0,0,0,L,1122011218,1,121.10,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473706,673179.00
07/18/2019 14:15,2,1.248,ACTIVE,211.70,343.55,60.006,1563473704,"201051344001093","174011545737251",28.11,31.00,0,328.82,387.44,35.6,32.4,0.283,1357266.3,1357266.3,8471,0,0,0,L,1122011218,1,121.33,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473707,673180.00
07/18/2019 14:15,2,1.211,ACTIVE,212.38,341.75,60.012,1563473704,"201051344000458","174011545737251",27.79,34.80,0,328.52,384.13,34.1,31.0,0.274,1371133.1,1371133.1,8442,0,0,0,L,1122011218,1,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473708,673181.00
07/18/2019 14:15,2,1.295,ACTIVE,211.25,340.85,60.012,1563473704,"201051344000890","174011545737251",27.73,33.80,0,327.62,386.83,36.4,33.2,0.292,1372491.4,1372491.4,8454,0,0,0,L,1122011218,1,121.33,120.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473709,673182.00
07/18/2019 14:15,2,1.229,ACTIVE,212.38,340.55,60.028,1563473704,"201051344000988","174011545737251",18.09,32.20,0,329.73,372.11,22.6,19.8,0.190,1043308.4,1043308.4,8455,0,0,0,L,1122011218,1,120.88,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473710,673183.00
07/18/2019 14:15,2,1.244,ACTIVE,211.93,343.25,60.006,1563473704,"201051344000582","174011545737251",27.85,30.50,0,328.52,388.64,35.1,32.0,0.287,1349762.8,1349762.8,8444,0,0,0,L,1122011218,1,121.33,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473711,673184.00
07/18/2019 14:15,2,1.260,ACTIVE,212.38,342.05,60.054,1563473704,"201051344000868","174011545737251",27.59,30.80,0,327.62,385.03,35.2,32.1,0.292,1357717.0,1357717.0,8446,0,0,0,L,1122011218,1,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473712,673185.00
07/18/2019 14:15,2,1.209,ACTIVE,212.83,343.55,60.017,1563473704,"201051344000576","174011545737251",27.45,32.00,0,329.43,385.93,33.6,30.6,0.278,1373967.1,1373967.1,8468,0,0,0,L,1122011218,1,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473713,673186.00
07/18/2019 14:15,2,1.244,ACTIVE,212.38,341.45,59.975,1563473704,"201051344001158","174011545737251",27.45,33.00,0,328.22,384.73,34.6,31.5,0.278,1351377.5,1351377.5,8445,0,0,0,L,1122011218,1,120.88,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473714,673187.00
07/18/2019 14:15,2,1.270,ACTIVE,211.70,343.55,60.006,1563473704,"201051344000917","174011545737251",27.73,32.80,0,327.92,385.93,35.7,32.5,0.292,1366887.4,1366887.4,8468,0,0,0,L,1122011218,1,121.33,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473715,673188.00
07/18/2019 14:15,2,1.268,ACTIVE,211.70,340.25,59.964,1563473704,"201051344000417","174011545737251",18.33,32.80,0,329.73,370.00,23.6,20.8,0.181,1081216.2,1081216.2,8473,0,0,0,L,1122011218,1,121.10,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473716,673189.00
07/18/2019 14:15,2,1.234,ACTIVE,211.70,343.25,59.969,1563473704,"201051344000685","174011545737251",27.87,32.60,0,329.13,385.93,34.9,31.7,0.301,1372969.2,1372969.2,8454,0,0,0,L,1122011218,1,122.01,120.42,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473717,673190.00
07/18/2019 14:15,2,1.271,ACTIVE,211.93,342.95,59.996,1563473704,"201051344000651","174011545737251",27.77,31.50,0,329.73,387.44,35.8,32.6,0.292,1367221.7,1367221.7,8450,0,0,0,L,1122011218,1,122.01,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473718,673191.00
07/18/2019 14:15,2,1.244,ACTIVE,211.93,341.75,59.996,1563473704,"201051344000594","174011545737251",27.81,34.00,0,326.12,382.33,35.0,31.9,0.287,1377357.4,1377357.4,8450,0,0,0,L,1122011218,1,120.88,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473718,673192.00
07/18/2019 14:15,2,1.240,ACTIVE,212.38,342.05,60.012,1563473704,"201051344000469","174011545737251",27.71,31.00,0,327.32,383.83,34.9,31.7,0.309,1357473.6,1357473.6,8458,0,0,0,L,1122011218,1,120.65,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473719,673193.00
07/18/2019 14:15,2,1.344,ACTIVE,211.93,343.25,60.012,1563473704,"201051344000585","174011545737251",27.87,32.40,0,327.92,385.33,38.0,34.7,0.301,1382602.1,1382602.1,8446,0,0,0,L,1122011218,1,121.10,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473720,673194.00
07/18/2019 14:15,2,1.232,ACTIVE,212.83,343.85,59.969,1563473704,"201051344000853","174011545737251",27.63,33.80,0,332.73,384.13,34.5,31.4,0.278,1380280.7,1380280.7,8457,0,0,0,L,1122011218,1,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473721,673195.00
07/18/2019 14:15,2,1.279,ACTIVE,211.70,342.05,60.017,1563473704,"201051344001145","174011545737251",27.63,32.00,0,329.13,385.63,35.8,32.6,0.287,1381731.9,1381731.9,8473,0,0,0,L,1122011218,1,121.33,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473722,673196.00
07/18/2019 14:15,2,1.256,ACTIVE,211.70,342.35,60.017,1563473704,"201051344000438","174011545737251",28.19,33.30,0,328.52,385.63,35.9,32.7,0.296,1375210.8,1375210.8,8447,0,0,0,L,1122011218,1,121.78,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473723,673197.00
07/18/2019 14:15,2,1.307,ACTIVE,211.25,341.45,60.006,1563473704,"201051344001135","174011545737251",28.13,32.00,0,328.22,384.73,37.3,34.1,0.292,1362706.9,1362706.9,8444,0,0,0,L,1122011218,1,121.33,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473724,673198.00
07/18/2019 14:15,2,1.270,ACTIVE,212.38,342.95,59.996,1563473704,"201051344000983","174011545737251",27.73,33.30,0,327.92,382.33,35.7,32.5,0.305,1378464.4,1378464.4,8450,0,0,0,L,1122011218,1,121.10,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473725,673199.00
07/18/2019 14:15,2,1.285,ACTIVE,211.70,342.05,60.012,1563473704,"201051344001203","174011545737251",28.15,31.80,0,330.33,385.33,36.6,33.4,0.301,1370742.5,1370742.5,8464,0,0,0,L,1122011218,1,121.78,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473726,673200.00
07/18/2019 14:15,2,1.260,ACTIVE,211.25,340.85,60.017,1563473704,"201051344001230","174011545737251",27.99,32.60,0,326.72,383.23,35.7,32.6,0.292,1365418.1,1365418.1,8481,0,0,0,L,1122011218,1,121.33,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473727,673201.00
07/18/2019 14:15,2,1.291,ACTIVE,211.25,342.35,60.006,1563473704,"201051344000646","174011545737251",27.75,34.30,0,327.02,382.33,36.3,33.1,0.301,1359363.4,1359363.4,8465,0,0,0,L,1122011218,1,121.33,120.42,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473728,673202.00
07/18/2019 14:15,2,1.264,ACTIVE,212.61,341.15,60.012,1563473704,"201051344000867","174011545737251",27.79,35.00,0,326.72,379.32,35.6,32.4,0.278,1355670.0,1355670.0,8456,0,0,0,L,1122011218,1,121.33,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473729,673203.00
07/18/2019 14:15,2,1.248,ACTIVE,212.83,343.85,60.012,1563473704,"201051344000633","174011545737251",27.55,33.30,0,330.03,382.03,34.9,31.7,0.274,1352551.2,1352551.2,8464,0,0,0,L,1122011218,1,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473730,673204.00
07/18/2019 14:15,2,1.285,ACTIVE,211.25,341.75,60.001,1563473704,"201051344000955","174011545737251",28.07,33.00,0,327.32,382.63,36.6,33.4,0.309,1380069.3,1380069.3,8459,0,0,0,L,1122011218,1,120.88,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473731,673205.00
07/18/2019 14:15,2,1.221,ACTIVE,212.83,342.05,60.017,1563473704,"201051344000648","174011545737251",27.63,31.30,0,328.82,380.52,34.2,31.1,0.278,1366298.6,1366298.6,8446,0,0,0,L,1122011218,1,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473732,673206.00
07/18/2019 14:15,2,1.236,ACTIVE,212.61,342.65,59.990,1563473704,"201051344000645","174011545737251",27.21,31.80,0,330.03,381.42,34.1,31.0,0.270,1371948.9,1371948.9,8452,0,0,0,L,1122011218,1,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473733,673207.00
07/18/2019 14:15,2,1.244,ACTIVE,212.38,341.75,60.017,1563473704,"201051344000569","174011545737251",27.69,32.80,0,327.32,380.82,34.9,31.8,0.278,1389004.2,1389004.2,8453,0,0,0,L,1122011218,1,120.65,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473734,673208.00
07/18/2019 14:15,2,1.293,ACTIVE,212.61,345.96,60.012,1563473704,"179051228000119","174011545737251",27.79,34.80,0,331.83,385.93,36.4,33.2,0.292,175160.4,175160.4,8533,0,0,0,L,46974696,1,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563473734,673209.00
07/18/2019 14:30,2,1.430,ACTIVE,212.61,344.76,60.038,1563474604,"201051344000579","174011545737251",28.55,33.80,0,326.72,361.29,41.3,38.0,0.340,1390381.3,1390381.3,8458,0,0,0,L,1122011218,1,120.88,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474606,673210.00
07/18/2019 14:30,2,1.439,ACTIVE,211.93,344.76,60.043,1563474604,"201051344001025","174011545737251",28.73,32.00,0,325.22,362.19,41.9,38.5,0.336,1375308.6,1375308.6,8451,0,0,0,L,1122011218,1,121.33,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474607,673211.00
07/18/2019 14:30,2,1.379,ACTIVE,212.16,344.76,60.038,1563474604,"201051344001093","174011545737251",28.41,30.30,0,327.92,360.69,39.7,36.4,0.323,1357273.4,1357273.4,8472,0,0,0,L,1122011218,1,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474607,673212.00
07/18/2019 14:30,2,1.404,ACTIVE,212.61,343.85,60.022,1563474604,"201051344000458","174011545737251",28.25,33.50,0,328.52,360.99,40.2,36.9,0.327,1371140.1,1371140.1,8443,0,0,0,L,1122011218,1,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474608,673213.00
07/18/2019 14:30,2,1.443,ACTIVE,211.93,344.45,60.049,1563474604,"201051344000890","174011545737251",28.37,32.80,0,327.62,361.59,41.5,38.1,0.331,1372498.8,1372498.8,8455,0,0,0,L,1122011218,1,121.78,120.42,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474609,673214.00
07/18/2019 14:30,2,1.422,ACTIVE,212.61,342.05,60.059,1563474604,"201051344000988","174011545737251",18.55,31.50,0,327.92,353.47,26.7,23.9,0.225,1043312.8,1043312.8,8456,0,0,0,L,1122011218,1,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474610,673215.00
07/18/2019 14:30,2,1.396,ACTIVE,212.38,345.66,60.049,1563474604,"201051344000582","174011545737251",28.65,30.00,0,327.02,362.19,40.5,37.2,0.336,1349769.8,1349769.8,8445,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474611,673216.00
07/18/2019 14:30,2,1.459,ACTIVE,212.16,345.06,60.059,1563474604,"201051344000868","174011545737251",28.23,30.30,0,327.02,362.79,41.8,38.4,0.336,1357724.2,1357724.2,8447,0,0,0,L,1122011218,1,120.65,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474612,673217.00
07/18/2019 14:30,2,1.414,ACTIVE,212.83,345.66,60.017,1563474604,"201051344000576","174011545737251",28.15,31.00,0,327.92,361.59,40.4,37.0,0.340,1373973.9,1373973.9,8469,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474613,673218.00
07/18/2019 14:30,2,1.453,ACTIVE,212.83,345.36,60.028,1563474604,"201051344001158","174011545737251",28.15,32.40,0,327.92,361.59,41.5,38.1,0.349,1351384.6,1351384.6,8446,0,0,0,L,1122011218,1,120.88,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474615,673219.00
07/18/2019 14:30,2,1.430,ACTIVE,212.16,345.36,60.022,1563474604,"201051344000917","174011545737251",28.31,31.80,0,326.72,361.89,41.0,37.6,0.336,1366894.4,1366894.4,8469,0,0,0,L,1122011218,1,121.33,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474616,673220.00
07/18/2019 14:30,2,1.480,ACTIVE,212.16,340.55,60.033,1563474604,"201051344000417","174011545737251",18.57,32.40,0,328.22,353.17,27.9,25.0,0.230,1081220.8,1081220.8,8474,0,0,0,L,1122011218,1,121.33,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474617,673221.00
07/18/2019 14:30,2,1.428,ACTIVE,212.16,345.96,59.990,1563474604,"201051344000685","174011545737251",28.51,31.80,0,325.82,362.49,41.2,37.9,0.358,1372976.2,1372976.2,8455,0,0,0,L,1122011218,1,122.23,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474617,673222.00
07/18/2019 14:30,2,1.457,ACTIVE,212.38,346.26,60.017,1563474604,"201051344000651","174011545737251",28.80,30.50,0,328.82,363.39,42.5,39.1,0.349,1367228.9,1367228.9,8451,0,0,0,L,1122011218,1,122.23,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474618,673223.00
