ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 14:30,2,1.469,ACTIVE,212.16,343.25,60.012,1563474604,"201051344000594","174011545737251",28.43,32.80,0,327.02,363.39,42.3,38.9,0.358,1377364.5,1377364.5,8451,0,0,0,L,1122011218,1,120.88,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474619,673224.00
07/18/2019 14:30,2,1.457,ACTIVE,212.61,343.55,60.028,1563474604,"201051344000469","174011545737251",28.49,30.30,0,326.12,362.79,42.0,38.7,0.367,1357480.7,1357480.7,8459,0,0,0,L,1122011218,1,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474620,673225.00
07/18/2019 14:30,2,1.551,ACTIVE,212.38,345.96,60.006,1563474604,"201051344000585","174011545737251",28.73,31.80,0,327.02,363.39,45.2,41.7,0.358,1382609.8,1382609.8,8447,0,0,0,L,1122011218,1,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474621,673226.00
07/18/2019 14:30,2,1.482,ACTIVE,213.06,345.66,60.028,1563474604,"201051344000853","174011545737251",28.23,32.80,0,328.52,362.49,42.4,39.0,0.345,1380287.7,1380287.7,8458,0,0,0,L,1122011218,1,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474622,673227.00
07/18/2019 14:30,2,1.449,ACTIVE,212.16,345.36,60.028,1563474604,"201051344001145","174011545737251",28.77,31.30,0,327.92,362.49,42.2,38.9,0.345,1381739.0,1381739.0,8474,0,0,0,L,1122011218,1,121.55,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474623,673228.00
07/18/2019 14:30,2,1.496,ACTIVE,212.16,345.66,60.001,1563474604,"201051344000438","174011545737251",28.65,32.40,0,327.32,363.99,43.4,40.0,0.371,1375218.1,1375218.1,8448,0,0,0,L,1122011218,1,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474624,673229.00
07/18/2019 14:30,2,1.541,ACTIVE,211.93,344.45,60.001,1563474604,"201051344001135","174011545737251",28.78,31.30,0,327.02,363.99,45.0,41.5,0.358,1362714.6,1362714.6,8445,0,0,0,L,1122011218,1,121.55,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474625,673230.00
07/18/2019 14:30,2,1.504,ACTIVE,212.61,344.15,60.022,1563474604,"201051344000983","174011545737251",28.78,32.60,0,326.72,363.09,43.9,40.4,0.354,1378471.7,1378471.7,8451,0,0,0,L,1122011218,1,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474626,673231.00
07/18/2019 14:30,2,1.514,ACTIVE,212.16,345.06,60.028,1563474604,"201051344001203","174011545737251",28.65,31.00,0,328.22,364.29,44.0,40.5,0.367,1370749.9,1370749.9,8465,0,0,0,L,1122011218,1,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474627,673232.00
07/18/2019 14:30,2,1.473,ACTIVE,211.70,345.36,60.012,1563474604,"201051344001230","174011545737251",28.51,32.00,0,327.02,362.79,42.6,39.2,0.354,1365425.3,1365425.3,8482,0,0,0,L,1122011218,1,121.55,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474628,673233.00
07/18/2019 14:30,2,1.541,ACTIVE,211.70,344.76,60.012,1563474604,"201051344000646","174011545737251",28.45,33.30,0,327.32,363.69,44.5,41.0,0.371,1359370.8,1359370.8,8466,0,0,0,L,1122011218,1,121.78,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474629,673234.00
07/18/2019 14:30,2,1.535,ACTIVE,212.61,343.85,60.028,1563474604,"201051344000867","174011545737251",28.25,33.50,0,327.32,363.69,44.0,40.5,0.349,1355677.2,1355677.2,8457,0,0,0,L,1122011218,1,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474630,673235.00
07/18/2019 14:30,2,1.498,ACTIVE,213.06,345.96,60.012,1563474604,"201051344000633","174011545737251",28.47,32.60,0,327.32,362.49,43.2,39.8,0.358,1352558.3,1352558.3,8465,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474631,673236.00
07/18/2019 14:30,2,1.541,ACTIVE,211.70,345.96,60.028,1563474604,"201051344000955","174011545737251",28.63,32.20,0,327.32,363.99,44.7,41.2,0.376,1380076.7,1380076.7,8460,0,0,0,L,1122011218,1,121.10,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474632,673237.00
07/18/2019 14:30,2,1.514,ACTIVE,212.61,345.36,59.975,1563474604,"201051344000648","174011545737251",27.95,30.80,0,327.62,363.39,42.9,39.5,0.358,1366305.5,1366305.5,8447,0,0,0,L,1122011218,1,120.65,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474633,673238.00
07/18/2019 14:30,2,1.520,ACTIVE,212.83,344.45,60.006,1563474604,"201051344000645","174011545737251",27.87,31.30,0,327.92,362.49,42.9,39.5,0.354,1371955.8,1371955.8,8453,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474633,673239.00
07/18/2019 14:30,2,1.539,ACTIVE,212.38,344.45,60.001,1563474604,"201051344000569","174011545737251",28.37,32.20,0,327.32,363.99,44.2,40.8,0.371,1389011.3,1389011.3,8454,0,0,0,L,1122011218,1,120.42,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474634,673240.00
07/18/2019 14:30,2,1.568,ACTIVE,212.61,348.96,60.038,1563474604,"179051228000119","174011545737251",28.59,33.80,0,329.13,365.80,45.4,41.9,0.376,175167.8,175167.8,8534,0,0,0,L,46974696,1,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563474635,673241.00
07/18/2019 14:45,2,5.070,ACTIVE,217.13,354.37,60.054,1563475504,"201051344000579","174011545737251",27.97,38.00,0,327.02,404.57,143.9,136.9,0.667,1390403.2,1390403.2,8459,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475506,673242.00
07/18/2019 14:45,2,5.127,ACTIVE,215.54,351.07,60.017,1563475504,"201051344001025","174011545737251",28.47,35.20,0,327.62,404.27,147.8,140.7,0.676,1375331.4,1375331.4,8452,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475507,673243.00
07/18/2019 14:45,2,4.674,ACTIVE,215.54,351.97,60.028,1563475504,"201051344001093","174011545737251",28.88,33.30,0,329.73,404.27,136.5,129.8,0.628,1357295.3,1357295.3,8473,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475507,673244.00
07/18/2019 14:45,2,4.332,ACTIVE,216.45,350.17,60.001,1563475504,"201051344000458","174011545737251",28.07,37.50,0,328.22,403.97,123.2,117.0,0.588,1371161.6,1371161.6,8444,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475508,673245.00
07/18/2019 14:45,2,4.471,ACTIVE,214.19,348.96,60.028,1563475504,"201051344000890","174011545737251",28.01,36.00,0,326.12,406.37,126.8,120.5,0.588,1372521.1,1372521.1,8456,0,0,0,L,1122011218,1,123.36,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475510,673246.00
07/18/2019 14:45,2,4.477,ACTIVE,216.45,348.36,60.033,1563475504,"201051344000988","174011545737251",18.23,32.60,0,316.50,389.84,82.7,77.9,0.398,1043327.1,1043327.1,8457,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475511,673247.00
07/18/2019 14:45,2,4.361,ACTIVE,215.32,351.67,60.043,1563475504,"201051344000582","174011545737251",28.53,33.30,0,330.33,405.47,126.0,119.7,0.597,1349791.9,1349791.9,8446,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475512,673248.00
07/18/2019 14:45,2,4.236,ACTIVE,215.32,350.77,60.022,1563475504,"201051344000868","174011545737251",28.23,32.40,0,326.42,400.96,121.1,115.0,0.557,1357746.2,1357746.2,8448,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475512,673249.00
07/18/2019 14:45,2,4.031,ACTIVE,216.22,352.27,60.022,1563475504,"201051344000576","174011545737251",28.29,33.50,0,328.22,405.47,115.5,109.6,0.530,1373995.5,1373995.5,8470,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475513,673250.00
07/18/2019 14:45,2,4.123,ACTIVE,216.22,349.86,60.028,1563475504,"201051344001158","174011545737251",28.01,35.40,0,327.02,401.56,116.9,110.9,0.548,1351406.4,1351406.4,8447,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475514,673251.00
07/18/2019 14:45,2,4.189,ACTIVE,214.87,348.96,60.033,1563475504,"201051344000917","174011545737251",28.19,35.60,0,328.82,403.37,119.5,113.5,0.552,1366916.6,1366916.6,8470,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475515,673252.00
07/18/2019 14:45,2,4.223,ACTIVE,214.19,345.36,60.022,1563475504,"201051344000417","174011545737251",18.23,34.00,0,316.50,386.53,78.1,73.4,0.371,1081235.3,1081235.3,8475,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475516,673253.00
07/18/2019 14:45,2,4.174,ACTIVE,214.19,348.96,60.038,1563475504,"201051344000685","174011545737251",28.17,34.50,0,329.73,406.07,119.0,112.9,0.583,1372998.4,1372998.4,8456,0,0,0,L,1122011218,1,123.59,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475517,673254.00
07/18/2019 14:45,2,4.244,ACTIVE,215.09,349.86,60.059,1563475504,"201051344000651","174011545737251",28.09,34.00,0,330.93,403.97,120.8,114.7,0.557,1367251.6,1367251.6,8452,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475518,673255.00
07/18/2019 14:45,2,4.066,ACTIVE,214.87,349.86,60.059,1563475504,"201051344000594","174011545737251",28.51,35.60,0,325.52,400.96,117.3,111.3,0.544,1377386.6,1377386.6,8452,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475519,673256.00
07/18/2019 14:45,2,4.080,ACTIVE,216.22,351.97,60.054,1563475504,"201051344000469","174011545737251",28.53,32.60,0,325.22,405.47,118.0,111.9,0.570,1357502.9,1357502.9,8460,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475520,673257.00
07/18/2019 14:45,2,4.367,ACTIVE,215.09,351.07,60.043,1563475504,"201051344000585","174011545737251",28.23,34.50,0,329.13,404.27,124.9,118.7,0.592,1382633.2,1382633.2,8448,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475521,673258.00
07/18/2019 14:45,2,4.371,ACTIVE,216.90,352.57,60.017,1563475504,"201051344000853","174011545737251",28.29,36.30,0,331.23,403.97,125.3,119.0,0.597,1380309.8,1380309.8,8459,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475522,673259.00
07/18/2019 14:45,2,4.781,ACTIVE,214.41,350.17,60.012,1563475504,"201051344001145","174011545737251",27.47,34.00,0,330.03,406.07,133.2,126.6,0.641,1381761.4,1381761.4,8475,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475523,673260.00
07/18/2019 14:45,2,5.143,ACTIVE,215.32,353.77,60.054,1563475504,"201051344000438","174011545737251",28.37,35.60,0,330.03,404.87,147.8,140.7,0.667,1375240.7,1375240.7,8449,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475524,673261.00
07/18/2019 14:45,2,5.125,ACTIVE,215.54,353.77,60.043,1563475504,"201051344001135","174011545737251",28.25,33.50,0,328.22,403.97,146.6,139.5,0.681,1362737.6,1362737.6,8446,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475525,673262.00
07/18/2019 14:45,2,5.121,ACTIVE,217.35,352.87,60.012,1563475504,"201051344000983","174011545737251",28.96,35.60,0,327.32,403.37,150.2,143.0,0.707,1378494.1,1378494.1,8452,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475525,673263.00
07/18/2019 14:45,2,5.541,ACTIVE,216.00,354.67,60.081,1563475504,"201051344001203","174011545737251",28.11,34.50,0,330.63,404.57,157.8,150.3,0.747,1370772.9,1370772.9,8466,0,0,0,L,1122011218,1,124.27,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475526,673264.00
07/18/2019 14:45,2,5.393,ACTIVE,214.64,351.07,60.038,1563475504,"201051344001230","174011545737251",28.29,34.50,0,324.02,406.97,154.4,147.1,0.725,1365447.6,1365447.6,8483,0,0,0,L,1122011218,1,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475527,673265.00
07/18/2019 14:45,2,4.984,ACTIVE,214.41,351.37,60.001,1563475504,"201051344000646","174011545737251",28.43,37.00,0,327.02,403.67,143.2,136.3,0.667,1359393.7,1359393.7,8467,0,0,0,L,1122011218,1,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475528,673266.00
07/18/2019 14:45,2,4.150,ACTIVE,215.54,348.66,60.043,1563475504,"201051344000867","174011545737251",28.25,37.50,0,326.12,398.56,118.7,112.7,0.526,1355699.6,1355699.6,8458,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475529,673267.00
07/18/2019 14:45,2,4.072,ACTIVE,215.54,350.17,60.033,1563475504,"201051344000633","174011545737251",28.15,35.60,0,327.62,400.36,116.1,110.2,0.544,1352580.5,1352580.5,8466,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475530,673268.00
07/18/2019 14:45,2,4.229,ACTIVE,213.96,348.36,60.028,1563475504,"201051344000955","174011545737251",28.43,36.80,0,326.42,403.97,121.7,115.5,0.570,1380099.6,1380099.6,8461,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475531,673269.00
07/18/2019 14:45,2,3.990,ACTIVE,215.77,349.56,60.038,1563475504,"201051344000648","174011545737251",28.29,33.50,0,326.42,401.26,114.3,108.4,0.544,1366327.4,1366327.4,8448,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475532,673270.00
07/18/2019 14:45,2,4.080,ACTIVE,216.00,351.07,60.049,1563475504,"201051344000645","174011545737251",28.03,34.00,0,329.13,403.67,115.8,109.8,0.539,1371977.8,1371977.8,8454,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475533,673271.00
07/18/2019 14:45,2,3.979,ACTIVE,215.77,350.17,60.017,1563475504,"201051344000569","174011545737251",28.29,35.20,0,326.42,403.97,114.0,108.1,0.539,1389033.7,1389033.7,8455,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475534,673272.00
07/18/2019 14:45,2,3.988,ACTIVE,215.77,354.97,60.028,1563475504,"179051228000119","174011545737251",28.37,37.50,0,330.03,405.47,114.5,108.6,0.544,175190.5,175190.5,8535,0,0,0,L,46974696,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563475535,673273.00
07/18/2019 15:00,2,5.307,ACTIVE,217.35,354.97,60.028,1563476404,"201051344000579","174011545737251",26.72,42.50,0,332.13,424.11,143.6,136.6,0.694,1390443.0,1390443.0,8460,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476405,673274.00
07/18/2019 15:00,2,5.551,ACTIVE,215.54,353.77,60.033,1563476404,"201051344001025","174011545737251",27.08,40.20,0,329.73,423.81,152.1,144.9,0.703,1375372.5,1375372.5,8453,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476406,673275.00
07/18/2019 15:00,2,5.760,ACTIVE,216.00,354.07,60.059,1563476404,"201051344001093","174011545737251",26.92,37.50,0,330.33,423.81,157.0,149.6,0.716,1357335.2,1357335.2,8474,0,0,0,L,1122011218,1,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476407,673276.00
07/18/2019 15:00,2,5.779,ACTIVE,217.80,355.88,60.028,1563476404,"201051344000458","174011545737251",26.50,41.00,0,330.93,423.20,155.1,147.8,0.734,1371201.0,1371201.0,8445,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476408,673277.00
07/18/2019 15:00,2,5.828,ACTIVE,214.87,353.77,60.022,1563476404,"201051344000890","174011545737251",26.78,40.40,0,328.22,419.30,157.9,150.5,0.734,1372561.2,1372561.2,8457,0,0,0,L,1122011218,1,123.59,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476409,673278.00
07/18/2019 15:00,2,5.309,ACTIVE,217.58,351.67,60.043,1563476404,"201051344000988","174011545737251",17.91,36.30,0,315.30,400.36,96.3,91.1,0.455,1043352.8,1043352.8,8458,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476410,673279.00
07/18/2019 15:00,2,5.633,ACTIVE,216.00,354.97,60.033,1563476404,"201051344000582","174011545737251",26.62,37.50,0,329.73,425.01,151.8,144.6,0.716,1349831.9,1349831.9,8447,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476411,673280.00
07/18/2019 15:00,2,5.900,ACTIVE,216.67,355.58,60.049,1563476404,"201051344000868","174011545737251",27.19,36.50,0,330.63,423.50,162.6,155.0,0.747,1357786.2,1357786.2,8449,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476411,673281.00
07/18/2019 15:00,2,6.309,ACTIVE,218.48,358.88,60.022,1563476404,"201051344000576","174011545737251",27.08,37.30,0,331.23,424.41,173.2,165.2,0.818,1374034.8,1374034.8,8471,0,0,0,L,1122011218,1,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476412,673282.00
07/18/2019 15:00,2,6.826,ACTIVE,218.93,360.38,60.022,1563476404,"201051344001158","174011545737251",26.26,40.20,0,332.73,423.20,181.6,173.3,0.844,1351445.9,1351445.9,8448,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476413,673283.00
07/18/2019 15:00,2,6.938,ACTIVE,216.90,358.28,60.022,1563476404,"201051344000917","174011545737251",26.96,41.50,0,327.92,422.30,189.4,180.9,0.893,1366956.9,1366956.9,8471,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476414,673284.00
07/18/2019 15:00,2,6.664,ACTIVE,216.00,351.07,60.054,1563476404,"201051344000417","174011545737251",17.91,38.20,0,316.20,395.55,120.9,114.8,0.566,1081261.1,1081261.1,8476,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476415,673285.00
07/18/2019 15:00,2,6.822,ACTIVE,215.32,358.28,60.059,1563476404,"201051344000685","174011545737251",26.44,38.80,0,328.52,417.49,182.4,174.2,0.884,1373038.4,1373038.4,8457,0,0,0,L,1122011218,1,124.27,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476416,673286.00
07/18/2019 15:00,2,6.207,ACTIVE,216.67,356.48,60.022,1563476404,"201051344000651","174011545737251",26.90,39.30,0,329.73,422.90,168.9,161.1,0.760,1367292.4,1367292.4,8453,0,0,0,L,1122011218,1,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476417,673287.00
07/18/2019 15:00,2,5.627,ACTIVE,216.22,353.77,60.065,1563476404,"201051344000594","174011545737251",27.21,41.30,0,329.13,423.81,155.0,147.7,0.716,1377426.4,1377426.4,8453,0,0,0,L,1122011218,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476418,673288.00
07/18/2019 15:00,2,6.068,ACTIVE,218.26,358.28,60.028,1563476404,"201051344000469","174011545737251",26.86,36.50,0,332.43,423.50,165.1,157.4,0.800,1357543.0,1357543.0,8461,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476419,673289.00
07/18/2019 15:00,2,6.475,ACTIVE,216.45,357.68,60.043,1563476404,"201051344000585","174011545737251",27.02,38.80,0,329.13,422.60,177.2,169.1,0.849,1382674.9,1382674.9,8449,0,0,0,L,1122011218,1,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476420,673290.00
07/18/2019 15:00,2,6.711,ACTIVE,219.16,360.99,60.070,1563476404,"201051344000853","174011545737251",27.10,39.80,0,333.93,424.71,184.2,175.8,0.866,1380349.9,1380349.9,8460,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476421,673291.00
07/18/2019 15:00,2,6.818,ACTIVE,215.77,356.18,59.996,1563476404,"201051344001145","174011545737251",26.98,38.20,0,327.92,418.39,186.4,178.0,0.862,1381801.7,1381801.7,8476,0,0,0,L,1122011218,1,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476422,673292.00
07/18/2019 15:00,2,7.064,ACTIVE,216.67,358.58,60.065,1563476404,"201051344000438","174011545737251",27.06,40.60,0,330.33,422.90,193.6,184.9,0.893,1375281.1,1375281.1,8450,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476423,673293.00
07/18/2019 15:00,2,7.135,ACTIVE,216.90,357.38,60.059,1563476404,"201051344001135","174011545737251",26.70,39.30,0,328.82,422.90,192.9,184.3,0.879,1362778.5,1362778.5,8447,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476424,673294.00
07/18/2019 15:00,2,6.453,ACTIVE,218.71,360.69,60.028,1563476404,"201051344000983","174011545737251",27.17,38.80,0,332.43,422.90,177.4,169.3,0.835,1378534.2,1378534.2,8453,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476425,673295.00
07/18/2019 15:00,2,6.764,ACTIVE,216.90,359.18,60.006,1563476404,"201051344001203","174011545737251",26.90,40.20,0,331.53,422.90,184.3,175.9,0.897,1370814.0,1370814.0,8467,0,0,0,L,1122011218,1,124.72,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476426,673296.00
07/18/2019 15:00,2,6.725,ACTIVE,215.54,355.28,60.065,1563476404,"201051344001230","174011545737251",27.08,38.80,0,327.62,419.30,184.3,175.9,0.879,1365487.8,1365487.8,8484,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476427,673297.00
07/18/2019 15:00,2,7.002,ACTIVE,215.54,357.38,60.038,1563476404,"201051344000646","174011545737251",26.60,41.50,0,326.72,419.00,188.5,180.0,0.884,1359434.4,1359434.4,8468,0,0,0,L,1122011218,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476427,673298.00
07/18/2019 15:00,2,6.701,ACTIVE,217.80,359.78,60.038,1563476404,"201051344000867","174011545737251",27.02,42.30,0,327.92,426.81,183.4,175.1,0.813,1355739.6,1355739.6,8459,0,0,0,L,1122011218,1,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476428,673299.00
07/18/2019 15:00,2,6.473,ACTIVE,217.58,359.18,60.033,1563476404,"201051344000633","174011545737251",26.92,41.00,0,331.83,422.30,176.3,168.2,0.813,1352620.3,1352620.3,8467,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476429,673300.00
07/18/2019 15:00,2,6.557,ACTIVE,215.54,355.28,60.059,1563476404,"201051344000955","174011545737251",26.82,42.30,0,326.72,421.40,177.9,169.8,0.844,1380140.2,1380140.2,8462,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476430,673301.00
07/18/2019 15:00,2,5.955,ACTIVE,217.58,357.08,60.043,1563476404,"201051344000648","174011545737251",26.86,37.30,0,333.03,424.41,162.0,154.4,0.765,1366366.5,1366366.5,8449,0,0,0,L,1122011218,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476431,673302.00
07/18/2019 15:00,2,6.404,ACTIVE,218.03,358.28,60.038,1563476404,"201051344000645","174011545737251",26.64,37.50,0,333.03,422.60,172.8,164.8,0.795,1372017.5,1372017.5,8455,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476432,673303.00
07/18/2019 15:00,2,6.514,ACTIVE,218.26,360.38,60.028,1563476404,"201051344000569","174011545737251",27.08,38.20,0,332.43,423.81,178.5,170.4,0.835,1389073.9,1389073.9,8456,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476433,673304.00
07/18/2019 15:00,2,6.266,ACTIVE,218.26,363.99,60.022,1563476404,"179051228000119","174011545737251",27.33,41.30,0,333.63,428.01,173.4,165.4,0.840,175231.1,175231.1,8536,0,0,0,L,46974696,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563476434,673305.00
07/18/2019 15:15,2,3.424,ACTIVE,215.32,347.46,60.001,1563477304,"201051344000579","174011545737251",27.61,43.00,0,317.70,422.60,95.7,90.5,0.451,1390473.3,1390473.3,8461,0,0,0,L,1122011218,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477306,673306.00
07/18/2019 15:15,2,3.531,ACTIVE,214.41,345.96,59.996,1563477304,"201051344001025","174011545737251",27.79,41.00,0,317.70,422.90,99.4,94.0,0.464,1375403.7,1375403.7,8454,0,0,0,L,1122011218,1,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477306,673307.00
07/18/2019 15:15,2,3.385,ACTIVE,214.41,348.36,60.006,1563477304,"201051344001093","174011545737251",27.83,38.00,0,317.10,424.41,95.5,90.2,0.446,1357365.7,1357365.7,8475,0,0,0,L,1122011218,1,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477307,673308.00
07/18/2019 15:15,2,3.328,ACTIVE,215.09,346.26,60.012,1563477304,"201051344000458","174011545737251",27.65,40.80,0,318.91,422.90,93.2,88.0,0.438,1371230.9,1371230.9,8446,0,0,0,L,1122011218,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477308,673309.00
07/18/2019 15:15,2,3.432,ACTIVE,213.96,345.96,59.996,1563477304,"201051344000890","174011545737251",27.85,41.50,0,318.30,425.31,96.8,91.5,0.451,1372591.8,1372591.8,8458,0,0,0,L,1122011218,1,122.91,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477309,673310.00
07/18/2019 15:15,2,3.410,ACTIVE,215.32,354.07,60.012,1563477304,"201051344000988","174011545737251",17.97,36.80,0,316.50,397.35,62.1,58.0,0.535,1043372.0,1043372.0,8459,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477310,673311.00
07/18/2019 15:15,2,3.449,ACTIVE,214.64,348.36,60.012,1563477304,"201051344000582","174011545737251",27.53,38.00,0,316.20,425.01,96.2,90.9,0.455,1349862.2,1349862.2,8448,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477311,673312.00
07/18/2019 15:15,2,3.480,ACTIVE,214.64,346.56,60.028,1563477304,"201051344000868","174011545737251",27.47,36.50,0,316.80,424.41,96.9,91.6,0.446,1357816.5,1357816.5,8450,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477312,673313.00
07/18/2019 15:15,2,3.430,ACTIVE,215.54,348.06,59.996,1563477304,"201051344000576","174011545737251",27.53,38.20,0,318.91,423.20,95.7,90.4,0.446,1374064.6,1374064.6,8472,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477313,673314.00
07/18/2019 15:15,2,3.580,ACTIVE,215.32,346.56,60.022,1563477304,"201051344001158","174011545737251",27.10,40.60,0,319.21,422.00,98.3,92.9,0.468,1351475.7,1351475.7,8449,0,0,0,L,1122011218,1,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477314,673315.00
07/18/2019 15:15,2,3.607,ACTIVE,214.64,347.76,60.017,1563477304,"201051344000917","174011545737251",27.77,41.30,0,318.30,421.10,101.4,96.0,0.482,1366987.2,1366987.2,8472,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477315,673316.00
07/18/2019 15:15,2,3.744,ACTIVE,214.19,354.07,60.028,1563477304,"201051344000417","174011545737251",17.95,39.50,0,316.80,392.55,68.1,63.8,0.575,1081280.3,1081280.3,8477,0,0,0,L,1122011218,1,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477316,673317.00
07/18/2019 15:15,2,3.795,ACTIVE,214.19,348.96,59.980,1563477304,"201051344000685","174011545737251",27.25,39.80,0,314.40,418.70,104.7,99.1,0.521,1373068.4,1373068.4,8458,0,0,0,L,1122011218,1,123.36,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477317,673318.00
07/18/2019 15:15,2,3.924,ACTIVE,215.09,349.56,59.996,1563477304,"201051344000651","174011545737251",27.51,39.30,0,319.21,423.81,109.4,103.7,0.504,1367323.0,1367323.0,8454,0,0,0,L,1122011218,1,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477318,673319.00
07/18/2019 15:15,2,3.906,ACTIVE,214.64,347.46,59.969,1563477304,"201051344000594","174011545737251",27.99,43.00,0,317.10,423.50,110.8,105.0,0.521,1377456.4,1377456.4,8454,0,0,0,L,1122011218,1,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477319,673320.00
07/18/2019 15:15,2,4.232,ACTIVE,216.22,351.07,60.028,1563477304,"201051344000469","174011545737251",27.85,36.30,0,316.20,423.81,119.5,113.4,0.579,1357573.3,1357573.3,8462,0,0,0,L,1122011218,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477319,673321.00
07/18/2019 15:15,2,4.508,ACTIVE,215.54,351.67,60.033,1563477304,"201051344000585","174011545737251",27.97,39.80,0,318.91,422.90,127.7,121.3,0.610,1382706.2,1382706.2,8450,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477321,673322.00
07/18/2019 15:15,2,4.189,ACTIVE,216.67,350.77,60.012,1563477304,"201051344000853","174011545737251",28.03,39.80,0,319.81,425.61,118.9,112.8,0.561,1380379.9,1380379.9,8461,0,0,0,L,1122011218,1,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477322,673323.00
07/18/2019 15:15,2,4.289,ACTIVE,214.64,349.86,60.059,1563477304,"201051344001145","174011545737251",27.95,39.00,0,318.30,418.09,121.5,115.3,0.570,1381831.9,1381831.9,8477,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477322,673324.00
07/18/2019 15:15,2,4.363,ACTIVE,215.09,350.77,60.038,1563477304,"201051344000438","174011545737251",27.97,40.80,0,316.20,420.20,123.6,117.4,0.583,1375311.3,1375311.3,8451,0,0,0,L,1122011218,1,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477323,673325.00
07/18/2019 15:15,2,4.539,ACTIVE,215.09,350.17,60.006,1563477304,"201051344001135","174011545737251",27.77,40.00,0,318.30,422.00,127.7,121.3,0.583,1362809.2,1362809.2,8448,0,0,0,L,1122011218,1,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477324,673326.00
07/18/2019 15:15,2,4.342,ACTIVE,216.45,351.07,59.996,1563477304,"201051344000983","174011545737251",28.19,40.00,0,318.61,423.50,123.9,117.7,0.583,1378564.3,1378564.3,8454,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477325,673327.00
07/18/2019 15:15,2,4.482,ACTIVE,215.54,349.86,59.975,1563477304,"201051344001203","174011545737251",28.01,40.60,0,318.91,423.20,127.2,120.8,0.583,1370844.7,1370844.7,8468,0,0,0,L,1122011218,1,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477326,673328.00
07/18/2019 15:15,2,4.262,ACTIVE,214.19,348.96,60.049,1563477304,"201051344001230","174011545737251",27.71,40.20,0,311.39,420.20,119.6,113.5,0.570,1365517.9,1365517.9,8485,0,0,0,L,1122011218,1,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477327,673329.00
07/18/2019 15:15,2,4.119,ACTIVE,214.19,348.96,60.017,1563477304,"201051344000646","174011545737251",28.01,42.50,0,313.80,418.39,116.7,110.7,0.539,1359464.8,1359464.8,8469,0,0,0,L,1122011218,1,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477328,673330.00
07/18/2019 15:15,2,4.137,ACTIVE,215.54,348.06,60.017,1563477304,"201051344000867","174011545737251",28.01,43.00,0,319.51,422.60,117.4,111.4,0.530,1355769.6,1355769.6,8460,0,0,0,L,1122011218,1,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477329,673331.00
07/18/2019 15:15,2,4.281,ACTIVE,215.54,350.77,60.033,1563477304,"201051344000633","174011545737251",27.71,41.30,0,317.10,426.81,120.2,114.1,0.570,1352649.8,1352649.8,8468,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477330,673332.00
07/18/2019 15:15,2,4.391,ACTIVE,214.41,348.96,59.980,1563477304,"201051344000955","174011545737251",27.93,42.80,0,317.70,420.50,124.1,117.9,0.579,1380170.4,1380170.4,8463,0,0,0,L,1122011218,1,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477331,673333.00
07/18/2019 15:15,2,4.125,ACTIVE,216.00,351.07,60.022,1563477304,"201051344000648","174011545737251",27.83,38.20,0,315.90,423.20,116.3,110.3,0.557,1366395.6,1366395.6,8450,0,0,0,L,1122011218,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477332,673334.00
07/18/2019 15:15,2,3.859,ACTIVE,215.77,348.96,59.985,1563477304,"201051344000645","174011545737251",27.67,38.00,0,317.70,422.00,108.0,102.3,0.499,1372046.8,1372046.8,8456,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477333,673335.00
07/18/2019 15:15,2,3.787,ACTIVE,215.32,348.06,60.012,1563477304,"201051344000569","174011545737251",27.65,38.60,0,317.10,423.81,106.1,100.5,0.504,1389103.8,1389103.8,8457,0,0,0,L,1122011218,1,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477334,673336.00
07/18/2019 15:15,2,3.732,ACTIVE,215.32,352.87,60.028,1563477304,"179051228000119","174011545737251",28.15,41.50,0,316.50,429.22,106.4,100.8,0.499,175261.3,175261.3,8537,0,0,0,L,46974696,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563477335,673337.00
07/18/2019 15:30,2,1.889,ACTIVE,213.06,347.76,60.012,1563478204,"201051344000579","174011545737251",28.03,41.30,0,320.41,385.33,53.7,49.9,0.438,1390490.5,1390490.5,8462,0,0,0,L,1122011218,1,121.10,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478205,673338.00
07/18/2019 15:30,2,1.934,ACTIVE,213.06,349.26,60.028,1563478204,"201051344001025","174011545737251",27.87,38.20,0,317.70,387.14,54.6,50.8,0.446,1375421.6,1375421.6,8455,0,0,0,L,1122011218,1,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478206,673339.00
07/18/2019 15:30,2,1.822,ACTIVE,213.29,349.86,60.033,1563478204,"201051344001093","174011545737251",28.13,35.80,0,318.00,386.23,51.9,48.1,0.424,1357382.8,1357382.8,8476,0,0,0,L,1122011218,1,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478207,673340.00
07/18/2019 15:30,2,1.840,ACTIVE,213.29,347.46,60.022,1563478204,"201051344000458","174011545737251",27.81,39.30,0,316.80,384.73,51.8,48.1,0.438,1371247.6,1371247.6,8447,0,0,0,L,1122011218,1,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478208,673341.00
07/18/2019 15:30,2,1.898,ACTIVE,212.61,348.36,59.990,1563478204,"201051344000890","174011545737251",27.75,39.50,0,318.00,385.93,53.4,49.6,0.438,1372609.2,1372609.2,8459,0,0,0,L,1122011218,1,122.23,120.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478209,673342.00
07/18/2019 15:30,2,1.893,ACTIVE,213.29,344.76,60.012,1563478204,"201051344000988","174011545737251",17.93,35.40,0,317.10,389.84,34.4,31.3,0.287,1043383.0,1043383.0,8460,0,0,0,L,1122011218,1,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478210,673343.00
07/18/2019 15:30,2,1.857,ACTIVE,213.51,349.86,60.022,1563478204,"201051344000582","174011545737251",27.53,35.60,0,317.40,387.74,51.8,48.1,0.438,1349879.3,1349879.3,8449,0,0,0,L,1122011218,1,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478211,673344.00
07/18/2019 15:30,2,1.867,ACTIVE,212.61,347.46,60.017,1563478204,"201051344000868","174011545737251",28.03,34.30,0,317.70,385.33,53.1,49.3,0.438,1357833.6,1357833.6,8451,0,0,0,L,1122011218,1,120.88,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478212,673345.00
07/18/2019 15:30,2,1.814,ACTIVE,213.74,348.66,60.043,1563478204,"201051344000576","174011545737251",27.79,36.50,0,318.30,385.63,51.1,47.4,0.424,1374081.1,1374081.1,8473,0,0,0,L,1122011218,1,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478213,673346.00
07/18/2019 15:30,2,1.875,ACTIVE,213.29,348.96,59.990,1563478204,"201051344001158","174011545737251",27.59,38.20,0,315.90,385.33,52.4,48.7,0.442,1351492.5,1351492.5,8450,0,0,0,L,1122011218,1,121.10,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478214,673347.00
07/18/2019 15:30,2,1.844,ACTIVE,213.29,349.56,60.028,1563478204,"201051344000917","174011545737251",27.69,38.40,0,318.91,385.03,51.7,48.0,0.433,1367004.2,1367004.2,8473,0,0,0,L,1122011218,1,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478215,673348.00
07/18/2019 15:30,2,1.889,ACTIVE,212.83,344.45,60.012,1563478204,"201051344000417","174011545737251",18.07,38.20,0,317.40,388.04,34.6,31.5,0.292,1081291.4,1081291.4,8478,0,0,0,L,1122011218,1,121.78,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478216,673349.00
07/18/2019 15:30,2,1.855,ACTIVE,213.06,349.56,60.033,1563478204,"201051344000685","174011545737251",27.10,37.80,0,316.20,385.93,51.0,47.3,0.446,1373085.1,1373085.1,8459,0,0,0,L,1122011218,1,122.68,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478217,673350.00
07/18/2019 15:30,2,1.896,ACTIVE,213.51,350.47,60.033,1563478204,"201051344000651","174011545737251",27.65,36.50,0,319.21,387.44,53.1,49.4,0.442,1367340.4,1367340.4,8455,0,0,0,L,1122011218,1,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478218,673351.00
07/18/2019 15:30,2,1.850,ACTIVE,212.83,345.96,59.985,1563478204,"201051344000594","174011545737251",27.93,40.80,0,315.90,385.03,52.3,48.6,0.438,1377473.2,1377473.2,8455,0,0,0,L,1122011218,1,121.10,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478219,673352.00
07/18/2019 15:30,2,1.836,ACTIVE,213.29,348.96,60.012,1563478204,"201051344000469","174011545737251",28.31,33.80,0,316.20,386.53,52.6,48.9,0.455,1357590.2,1357590.2,8463,0,0,0,L,1122011218,1,120.88,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478220,673353.00
07/18/2019 15:30,2,1.967,ACTIVE,213.29,350.17,60.033,1563478204,"201051344000585","174011545737251",27.99,37.00,0,318.30,385.93,55.8,51.9,0.451,1382724.2,1382724.2,8451,0,0,0,L,1122011218,1,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478221,673354.00
07/18/2019 15:30,2,1.863,ACTIVE,213.74,350.17,60.001,1563478204,"201051344000853","174011545737251",27.71,37.50,0,320.71,386.83,52.3,48.6,0.438,1380396.7,1380396.7,8462,0,0,0,L,1122011218,1,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478222,673355.00
07/18/2019 15:30,2,1.854,ACTIVE,213.29,349.26,60.001,1563478204,"201051344001145","174011545737251",27.61,36.50,0,319.21,385.63,51.9,48.1,0.429,1381848.8,1381848.8,8478,0,0,0,L,1122011218,1,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478223,673356.00
07/18/2019 15:30,2,1.873,ACTIVE,213.29,350.47,59.996,1563478204,"201051344000438","174011545737251",28.05,38.20,0,317.70,387.14,53.2,49.5,0.451,1375328.5,1375328.5,8452,0,0,0,L,1122011218,1,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478223,673357.00
07/18/2019 15:30,2,1.934,ACTIVE,212.83,348.96,60.022,1563478204,"201051344001135","174011545737251",27.97,37.00,0,318.91,386.53,54.8,51.0,0.438,1362826.7,1362826.7,8449,0,0,0,L,1122011218,1,122.01,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478224,673358.00
07/18/2019 15:30,2,1.871,ACTIVE,213.29,348.06,60.001,1563478204,"201051344000983","174011545737251",28.15,37.30,0,320.41,385.93,53.4,49.6,0.442,1378581.2,1378581.2,8455,0,0,0,L,1122011218,1,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478225,673359.00
07/18/2019 15:30,2,1.904,ACTIVE,213.06,349.26,60.043,1563478204,"201051344001203","174011545737251",27.97,38.60,0,318.91,386.83,54.0,50.2,0.442,1370862.1,1370862.1,8469,0,0,0,L,1122011218,1,122.46,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478226,673360.00
07/18/2019 15:30,2,1.816,ACTIVE,212.61,347.46,59.996,1563478204,"201051344001230","174011545737251",28.17,37.50,0,315.90,384.43,51.9,48.2,0.442,1365534.7,1365534.7,8486,0,0,0,L,1122011218,1,122.01,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478227,673361.00
07/18/2019 15:30,2,1.889,ACTIVE,212.38,348.66,60.001,1563478204,"201051344000646","174011545737251",27.95,40.00,0,317.40,386.23,53.5,49.7,0.438,1359482.0,1359482.0,8470,0,0,0,L,1122011218,1,122.01,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478228,673362.00
07/18/2019 15:30,2,1.877,ACTIVE,213.06,346.86,59.990,1563478204,"201051344000867","174011545737251",27.85,40.40,0,317.40,382.93,52.9,49.2,0.415,1355786.4,1355786.4,8461,0,0,0,L,1122011218,1,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478229,673363.00
07/18/2019 15:30,2,1.834,ACTIVE,213.29,349.26,60.033,1563478204,"201051344000633","174011545737251",27.95,38.60,0,317.40,385.93,52.0,48.3,0.438,1352666.4,1352666.4,8469,0,0,0,L,1122011218,1,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478230,673364.00
07/18/2019 15:30,2,1.908,ACTIVE,212.61,348.66,59.990,1563478204,"201051344000955","174011545737251",27.87,39.00,0,316.20,385.03,53.9,50.1,0.451,1380187.7,1380187.7,8464,0,0,0,L,1122011218,1,121.55,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478231,673365.00
