ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 15:30,2,1.812,ACTIVE,213.51,348.36,60.038,1563478204,"201051344000648","174011545737251",27.89,35.80,0,314.70,385.93,51.2,47.5,0.433,1366411.7,1366411.7,8451,0,0,0,L,1122011218,1,120.88,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478232,673366.00
07/18/2019 15:30,2,1.832,ACTIVE,213.51,347.76,59.980,1563478204,"201051344000645","174011545737251",27.65,36.00,0,319.21,385.93,51.4,47.6,0.424,1372063.1,1372063.1,8457,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478233,673367.00
07/18/2019 15:30,2,1.854,ACTIVE,213.29,348.66,60.022,1563478204,"201051344000569","174011545737251",27.95,35.60,0,316.50,386.23,52.5,48.7,0.451,1389120.3,1389120.3,8458,0,0,0,L,1122011218,1,120.88,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478234,673368.00
07/18/2019 15:30,2,1.885,ACTIVE,213.29,352.27,60.038,1563478204,"179051228000119","174011545737251",28.17,38.60,0,316.80,387.74,53.8,50.0,0.451,175278.2,175278.2,8538,0,0,0,L,46974696,1,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563478235,673369.00
07/18/2019 15:45,2,2.297,ACTIVE,214.19,353.77,60.012,1563479104,"201051344000579","174011545737251",28.35,39.30,0,330.03,381.12,66.0,61.7,0.539,1390504.3,1390504.3,8463,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479105,673370.00
07/18/2019 15:45,2,2.334,ACTIVE,213.74,354.07,60.017,1563479104,"201051344001025","174011545737251",28.69,35.80,0,330.63,384.73,67.8,63.5,0.561,1375435.6,1375435.6,8456,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479106,673371.00
07/18/2019 15:45,2,2.248,ACTIVE,213.96,355.28,60.049,1563479104,"201051344001093","174011545737251",28.61,33.80,0,331.83,383.23,65.1,60.9,0.535,1357396.1,1357396.1,8477,0,0,0,L,1122011218,1,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479107,673372.00
07/18/2019 15:45,2,2.281,ACTIVE,213.96,352.57,60.012,1563479104,"201051344000458","174011545737251",28.17,37.00,0,330.93,381.12,65.1,60.9,0.548,1371261.0,1371261.0,8448,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479108,673373.00
07/18/2019 15:45,2,2.371,ACTIVE,213.51,354.37,60.012,1563479104,"201051344000890","174011545737251",28.13,37.50,0,330.63,383.23,67.6,63.3,0.561,1372623.0,1372623.0,8460,0,0,0,L,1122011218,1,122.46,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479109,673374.00
07/18/2019 15:45,2,2.330,ACTIVE,214.19,349.86,60.001,1563479104,"201051344000988","174011545737251",18.53,33.80,0,330.33,368.80,43.8,40.3,0.371,1043391.7,1043391.7,8461,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479110,673375.00
07/18/2019 15:45,2,2.344,ACTIVE,214.19,355.58,60.012,1563479104,"201051344000582","174011545737251",28.21,33.50,0,330.03,384.13,67.0,62.8,0.561,1349892.7,1349892.7,8450,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479111,673376.00
07/18/2019 15:45,2,2.389,ACTIVE,213.51,353.77,59.990,1563479104,"201051344000868","174011545737251",28.11,32.60,0,327.92,381.12,68.0,63.7,0.561,1357847.3,1357847.3,8452,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479112,673377.00
07/18/2019 15:45,2,2.352,ACTIVE,214.41,355.28,60.049,1563479104,"201051344000576","174011545737251",28.61,35.00,0,330.33,381.42,68.1,63.8,0.570,1374094.3,1374094.3,8474,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479113,673378.00
07/18/2019 15:45,2,2.512,ACTIVE,214.41,355.28,60.038,1563479104,"201051344001158","174011545737251",27.83,35.80,0,329.73,382.33,70.8,66.4,0.605,1351506.1,1351506.1,8451,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479114,673379.00
07/18/2019 15:45,2,2.502,ACTIVE,214.19,356.48,60.033,1563479104,"201051344000917","174011545737251",28.59,35.80,0,330.63,384.13,72.4,68.0,0.610,1367017.7,1367017.7,8474,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479115,673380.00
07/18/2019 15:45,2,2.650,ACTIVE,213.74,350.47,60.017,1563479104,"201051344000417","174011545737251",18.41,36.50,0,330.33,369.40,49.5,45.9,0.424,1081300.2,1081300.2,8479,0,0,0,L,1122011218,1,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479116,673381.00
07/18/2019 15:45,2,3.076,ACTIVE,214.41,355.28,60.022,1563479104,"201051344000685","174011545737251",26.34,35.20,0,331.23,387.14,82.2,77.4,0.415,1373098.4,1373098.4,8460,0,0,0,L,1122011218,1,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479116,673382.00
07/18/2019 15:45,2,3.527,ACTIVE,215.54,348.36,60.022,1563479104,"201051344000651","174011545737251",28.51,35.00,0,330.63,388.04,101.8,96.4,0.468,1367354.2,1367354.2,8456,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479117,673383.00
07/18/2019 15:45,2,2.562,ACTIVE,213.96,345.06,60.043,1563479104,"201051344000594","174011545737251",28.80,38.80,0,319.81,386.53,74.7,70.1,0.614,1377486.8,1377486.8,8456,0,0,0,L,1122011218,1,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479118,673384.00
07/18/2019 15:45,2,2.447,ACTIVE,214.41,355.28,60.043,1563479104,"201051344000469","174011545737251",28.49,32.00,0,318.30,388.64,70.6,66.2,0.610,1357603.9,1357603.9,8464,0,0,0,L,1122011218,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479119,673385.00
07/18/2019 15:45,2,2.582,ACTIVE,214.19,354.97,60.022,1563479104,"201051344000585","174011545737251",28.47,34.80,0,318.91,387.74,74.5,69.9,0.619,1382738.6,1382738.6,8452,0,0,0,L,1122011218,1,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479120,673386.00
07/18/2019 15:45,2,2.422,ACTIVE,214.64,356.18,60.001,1563479104,"201051344000853","174011545737251",28.33,35.60,0,321.31,389.24,69.5,65.2,0.579,1380410.4,1380410.4,8463,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479121,673387.00
07/18/2019 15:45,2,2.469,ACTIVE,213.96,356.48,60.043,1563479104,"201051344001145","174011545737251",28.11,34.50,0,321.61,388.04,70.3,65.9,0.588,1381862.3,1381862.3,8479,0,0,0,L,1122011218,1,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479122,673388.00
07/18/2019 15:45,2,2.469,ACTIVE,213.96,355.28,60.033,1563479104,"201051344000438","174011545737251",28.43,35.80,0,319.51,387.44,71.0,66.7,0.597,1375342.4,1375342.4,8453,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479123,673389.00
07/18/2019 15:45,2,2.545,ACTIVE,213.74,355.88,60.059,1563479104,"201051344001135","174011545737251",28.11,35.00,0,319.21,387.14,72.5,68.0,0.588,1362840.9,1362840.9,8450,0,0,0,L,1122011218,1,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479124,673390.00
07/18/2019 15:45,2,2.445,ACTIVE,214.41,355.58,60.059,1563479104,"201051344000983","174011545737251",28.35,35.60,0,319.81,388.34,70.2,65.8,0.592,1378595.1,1378595.1,8456,0,0,0,L,1122011218,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479125,673391.00
07/18/2019 15:45,2,2.500,ACTIVE,214.19,356.18,60.049,1563479104,"201051344001203","174011545737251",28.37,36.80,0,320.11,388.94,71.8,67.4,0.601,1370876.2,1370876.2,8470,0,0,0,L,1122011218,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479126,673392.00
07/18/2019 15:45,2,2.432,ACTIVE,213.51,353.77,60.022,1563479104,"201051344001230","174011545737251",28.27,35.60,0,317.70,386.83,69.6,65.3,0.583,1365548.2,1365548.2,8487,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479127,673393.00
07/18/2019 15:45,2,2.512,ACTIVE,213.29,355.58,60.017,1563479104,"201051344000646","174011545737251",28.09,38.00,0,318.61,386.23,71.4,67.0,0.597,1359496.0,1359496.0,8471,0,0,0,L,1122011218,1,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479128,673394.00
07/18/2019 15:45,2,2.457,ACTIVE,214.19,353.17,60.028,1563479104,"201051344000867","174011545737251",28.25,38.00,0,321.01,385.63,70.3,65.9,0.561,1355800.2,1355800.2,8462,0,0,0,L,1122011218,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479129,673395.00
07/18/2019 15:45,2,2.420,ACTIVE,214.41,356.78,60.038,1563479104,"201051344000633","174011545737251",28.25,36.80,0,321.01,388.94,69.3,64.9,0.592,1352680.0,1352680.0,8470,0,0,0,L,1122011218,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479129,673396.00
07/18/2019 15:45,2,2.523,ACTIVE,213.06,355.28,60.038,1563479104,"201051344000955","174011545737251",28.07,36.50,0,319.51,385.33,71.8,67.3,0.605,1380201.7,1380201.7,8465,0,0,0,L,1122011218,1,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479130,673397.00
07/18/2019 15:45,2,2.375,ACTIVE,214.19,354.67,60.038,1563479104,"201051344000648","174011545737251",28.51,34.30,0,318.91,388.34,68.6,64.3,0.583,1366425.1,1366425.1,8452,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479131,673398.00
07/18/2019 15:45,2,2.443,ACTIVE,214.41,355.28,60.033,1563479104,"201051344000645","174011545737251",28.07,34.30,0,321.91,388.94,69.5,65.2,0.575,1372076.5,1372076.5,8458,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479132,673399.00
07/18/2019 15:45,2,2.479,ACTIVE,214.19,355.88,60.033,1563479104,"201051344000569","174011545737251",28.27,34.00,0,320.11,387.14,71.0,66.6,0.601,1389134.0,1389134.0,8459,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479133,673400.00
07/18/2019 15:45,2,2.494,ACTIVE,214.41,359.78,60.043,1563479104,"179051228000119","174011545737251",28.69,36.50,0,319.21,390.44,72.5,68.1,0.610,175292.2,175292.2,8539,0,0,0,L,46974696,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563479134,673401.00
07/18/2019 16:00,2,6.324,ACTIVE,218.71,358.88,60.022,1563480004,"201051344000579","174011545737251",27.15,44.50,0,318.91,417.79,173.9,165.9,0.822,1390542.6,1390542.6,8464,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480005,673402.00
07/18/2019 16:00,2,6.637,ACTIVE,217.13,358.28,60.043,1563480004,"201051344001025","174011545737251",27.06,40.40,0,319.81,423.20,181.7,173.5,0.826,1375475.6,1375475.6,8457,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480006,673403.00
07/18/2019 16:00,2,6.322,ACTIVE,217.35,359.18,60.017,1563480004,"201051344001093","174011545737251",27.49,38.60,0,318.00,420.80,176.0,167.9,0.804,1357434.9,1357434.9,8478,0,0,0,L,1122011218,1,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480007,673404.00
07/18/2019 16:00,2,6.293,ACTIVE,218.71,358.58,60.038,1563480004,"201051344000458","174011545737251",26.96,42.30,0,318.30,417.79,171.8,163.8,0.809,1371298.8,1371298.8,8449,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480008,673405.00
07/18/2019 16:00,2,6.541,ACTIVE,216.00,354.67,60.075,1563480004,"201051344000890","174011545737251",26.80,42.30,0,318.61,420.50,177.5,169.4,0.822,1372662.1,1372662.1,8461,0,0,0,L,1122011218,1,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480009,673406.00
07/18/2019 16:00,2,6.176,ACTIVE,218.71,354.97,60.028,1563480004,"201051344000988","174011545737251",17.89,38.00,0,317.40,394.35,111.8,106.0,0.526,1043416.5,1043416.5,8462,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480010,673407.00
07/18/2019 16:00,2,6.500,ACTIVE,217.35,358.58,60.017,1563480004,"201051344000582","174011545737251",26.90,38.20,0,317.10,422.30,177.1,169.0,0.831,1349931.8,1349931.8,8451,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480011,673408.00
07/18/2019 16:00,2,6.365,ACTIVE,217.35,356.48,60.043,1563480004,"201051344000868","174011545737251",26.94,37.00,0,316.80,421.10,173.6,165.6,0.791,1357885.7,1357885.7,8453,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480012,673409.00
07/18/2019 16:00,2,6.213,ACTIVE,218.48,360.69,60.022,1563480004,"201051344000576","174011545737251",27.10,40.00,0,318.61,418.70,170.7,162.8,0.791,1374132.1,1374132.1,8475,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480013,673410.00
07/18/2019 16:00,2,6.328,ACTIVE,218.71,357.98,60.022,1563480004,"201051344001158","174011545737251",26.72,41.80,0,318.00,417.19,171.1,163.2,0.791,1351544.1,1351544.1,8452,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480014,673411.00
07/18/2019 16:00,2,6.455,ACTIVE,216.90,357.38,60.049,1563480004,"201051344000917","174011545737251",27.29,42.50,0,318.61,420.80,178.4,170.2,0.835,1367057.1,1367057.1,8475,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480015,673412.00
07/18/2019 16:00,2,6.273,ACTIVE,216.22,351.97,60.043,1563480004,"201051344000417","174011545737251",17.89,40.80,0,318.61,393.45,113.6,107.8,0.530,1081325.4,1081325.4,8480,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480016,673413.00
07/18/2019 16:00,2,6.496,ACTIVE,215.77,358.88,60.049,1563480004,"201051344000685","174011545737251",26.70,40.20,0,317.40,419.30,175.6,167.5,0.862,1373137.3,1373137.3,8461,0,0,0,L,1122011218,1,124.49,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480017,673414.00
07/18/2019 16:00,2,6.596,ACTIVE,217.58,359.48,60.043,1563480004,"201051344000651","174011545737251",26.80,40.80,0,318.91,420.50,178.9,170.8,0.809,1367394.0,1367394.0,8457,0,0,0,L,1122011218,1,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480017,673415.00
07/18/2019 16:00,2,6.361,ACTIVE,216.90,357.98,60.033,1563480004,"201051344000594","174011545737251",26.94,44.30,0,315.90,417.49,173.4,165.5,0.787,1377525.3,1377525.3,8457,0,0,0,L,1122011218,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480018,673416.00
07/18/2019 16:00,2,6.404,ACTIVE,218.93,359.48,60.033,1563480004,"201051344000469","174011545737251",26.76,37.00,0,315.60,419.60,173.6,165.6,0.822,1357642.6,1357642.6,8465,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480019,673417.00
07/18/2019 16:00,2,6.707,ACTIVE,217.35,359.48,60.033,1563480004,"201051344000585","174011545737251",27.08,39.80,0,319.51,422.60,183.8,175.5,0.857,1382779.5,1382779.5,8453,0,0,0,L,1122011218,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480020,673418.00
07/18/2019 16:00,2,6.326,ACTIVE,219.16,360.08,60.028,1563480004,"201051344000853","174011545737251",27.00,40.60,0,319.81,418.09,172.9,165.0,0.813,1380449.0,1380449.0,8464,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480021,673419.00
07/18/2019 16:00,2,6.541,ACTIVE,216.22,358.58,60.028,1563480004,"201051344001145","174011545737251",26.96,39.80,0,319.51,422.00,178.7,170.5,0.835,1381902.0,1381902.0,8480,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480022,673420.00
07/18/2019 16:00,2,6.426,ACTIVE,216.67,358.28,60.017,1563480004,"201051344000438","174011545737251",27.10,41.50,0,317.70,422.00,176.3,168.2,0.800,1375381.8,1375381.8,8454,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480023,673421.00
07/18/2019 16:00,2,6.553,ACTIVE,217.13,358.58,60.028,1563480004,"201051344001135","174011545737251",26.88,40.20,0,318.91,422.30,178.3,170.1,0.809,1362880.8,1362880.8,8451,0,0,0,L,1122011218,1,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480024,673422.00
07/18/2019 16:00,2,6.297,ACTIVE,218.71,358.88,60.006,1563480004,"201051344000983","174011545737251",27.21,41.30,0,319.81,418.39,173.5,165.6,0.809,1378634.0,1378634.0,8457,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480025,673423.00
07/18/2019 16:00,2,6.533,ACTIVE,217.35,359.18,59.985,1563480004,"201051344001203","174011545737251",27.17,43.00,0,318.30,419.90,179.9,171.7,0.857,1370916.4,1370916.4,8471,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480026,673424.00
07/18/2019 16:00,2,6.344,ACTIVE,216.00,356.78,60.012,1563480004,"201051344001230","174011545737251",27.47,40.20,0,317.40,415.99,176.5,168.4,0.826,1365587.7,1365587.7,8488,0,0,0,L,1122011218,1,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480027,673425.00
07/18/2019 16:00,2,6.434,ACTIVE,216.00,357.68,60.038,1563480004,"201051344000646","174011545737251",27.29,42.30,0,318.30,421.10,177.6,169.5,0.853,1359535.9,1359535.9,8472,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480028,673426.00
07/18/2019 16:00,2,6.297,ACTIVE,217.58,354.67,60.028,1563480004,"201051344000867","174011545737251",27.15,43.20,0,318.91,418.39,173.2,165.3,0.778,1355839.1,1355839.1,8463,0,0,0,L,1122011218,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480029,673427.00
07/18/2019 16:00,2,6.271,ACTIVE,217.58,357.98,60.043,1563480004,"201051344000633","174011545737251",27.10,41.50,0,318.00,419.00,172.3,164.3,0.804,1352718.6,1352718.6,8471,0,0,0,L,1122011218,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480030,673428.00
07/18/2019 16:00,2,6.434,ACTIVE,216.22,357.38,60.038,1563480004,"201051344000955","174011545737251",27.00,42.00,0,317.70,417.49,175.8,167.8,0.826,1380241.2,1380241.2,8466,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480031,673429.00
07/18/2019 16:00,2,6.275,ACTIVE,218.26,358.28,60.038,1563480004,"201051344000648","174011545737251",26.52,39.00,0,317.10,419.00,168.6,160.8,0.791,1366463.0,1366463.0,8453,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480032,673430.00
07/18/2019 16:00,2,6.324,ACTIVE,218.48,357.98,60.070,1563480004,"201051344000645","174011545737251",26.64,38.60,0,320.41,417.49,170.6,162.8,0.778,1372114.9,1372114.9,8459,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480033,673431.00
07/18/2019 16:00,2,6.340,ACTIVE,218.26,358.88,60.038,1563480004,"201051344000569","174011545737251",26.90,39.00,0,318.30,420.20,172.8,164.8,0.813,1389172.9,1389172.9,8460,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480034,673432.00
07/18/2019 16:00,2,6.305,ACTIVE,218.26,363.09,60.028,1563480004,"179051228000119","174011545737251",27.31,42.30,0,318.30,423.50,174.5,166.5,0.835,175331.5,175331.5,8540,0,0,0,L,46974696,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480034,673433.00
07/18/2019 16:15,2,0.746,ACTIVE,212.16,336.64,60.038,1563480904,"201051344000579","174011545737251",25.76,44.80,0,319.21,403.97,19.5,16.9,0.146,1390576.0,1390576.0,8465,0,0,0,L,1122011218,1,120.65,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480906,673434.00
07/18/2019 16:15,2,0.740,ACTIVE,213.06,338.44,60.012,1563480904,"201051344001025","174011545737251",25.82,41.50,0,319.51,402.16,19.4,16.8,0.155,1375510.6,1375510.6,8458,0,0,0,L,1122011218,1,121.78,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480907,673435.00
07/18/2019 16:15,2,0.715,ACTIVE,213.06,338.74,60.033,1563480904,"201051344001093","174011545737251",25.88,38.60,0,320.11,401.56,18.8,16.2,0.141,1357468.9,1357468.9,8479,0,0,0,L,1122011218,1,122.01,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480907,673436.00
07/18/2019 16:15,2,0.676,ACTIVE,212.38,337.24,60.001,1563480904,"201051344000458","174011545737251",26.06,42.50,0,319.51,402.16,17.9,15.3,0.137,1371331.7,1371331.7,8450,0,0,0,L,1122011218,1,121.10,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480908,673437.00
07/18/2019 16:15,2,0.738,ACTIVE,212.83,337.24,60.006,1563480904,"201051344000890","174011545737251",25.64,42.80,0,319.81,401.26,19.2,16.6,0.137,1372696.1,1372696.1,8462,0,0,0,L,1122011218,1,122.23,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480909,673438.00
07/18/2019 16:15,2,0.594,ACTIVE,212.38,336.34,60.033,1563480904,"201051344000988","174011545737251",17.91,38.80,0,319.51,388.64,10.8,8.5,0.075,1043437.5,1043437.5,8463,0,0,0,L,1122011218,1,120.88,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480910,673439.00
07/18/2019 16:15,2,0.691,ACTIVE,213.51,339.65,60.001,1563480904,"201051344000582","174011545737251",25.80,39.00,0,317.40,401.86,18.1,15.5,0.141,1349965.6,1349965.6,8452,0,0,0,L,1122011218,1,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480911,673440.00
07/18/2019 16:15,2,0.725,ACTIVE,212.16,337.24,60.028,1563480904,"201051344000868","174011545737251",25.76,37.80,0,318.00,399.46,18.9,16.3,0.137,1357918.9,1357918.9,8454,0,0,0,L,1122011218,1,120.65,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480912,673441.00
07/18/2019 16:15,2,0.656,ACTIVE,212.61,340.25,59.996,1563480904,"201051344000576","174011545737251",25.56,40.20,0,318.61,402.46,17.0,14.5,0.133,1374164.5,1374164.5,8477,0,0,0,L,1122011218,1,121.10,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480914,673442.00
07/18/2019 16:15,2,0.701,ACTIVE,211.93,338.14,60.028,1563480904,"201051344001158","174011545737251",25.33,42.30,0,318.30,400.36,18.1,15.5,0.137,1351576.7,1351576.7,8454,0,0,0,L,1122011218,1,120.42,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480915,673443.00
07/18/2019 16:15,2,0.725,ACTIVE,212.83,339.95,60.033,1563480904,"201051344000917","174011545737251",25.52,42.30,0,319.81,400.06,18.8,16.2,0.133,1367091.3,1367091.3,8477,0,0,0,L,1122011218,1,121.78,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480917,673444.00
07/18/2019 16:15,2,0.621,ACTIVE,212.83,338.74,60.033,1563480904,"201051344000417","174011545737251",17.95,42.00,0,318.91,387.74,11.3,9.0,0.080,1081346.7,1081346.7,8482,0,0,0,L,1122011218,1,121.55,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480918,673445.00
07/18/2019 16:15,2,0.658,ACTIVE,213.06,340.55,60.006,1563480904,"201051344000685","174011545737251",25.62,41.50,0,317.70,399.46,17.1,14.6,0.141,1373170.6,1373170.6,8463,0,0,0,L,1122011218,1,122.68,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480920,673446.00
07/18/2019 16:15,2,0.674,ACTIVE,213.06,341.15,60.001,1563480904,"201051344000651","174011545737251",25.88,41.00,0,320.11,404.57,17.7,15.1,0.137,1367427.9,1367427.9,8459,0,0,0,L,1122011218,1,122.46,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480921,673447.00
07/18/2019 16:15,2,0.676,ACTIVE,211.93,338.74,60.033,1563480904,"201051344000594","174011545737251",25.84,45.30,0,317.40,399.76,17.7,15.2,0.137,1377558.1,1377558.1,8459,0,0,0,L,1122011218,1,120.65,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480923,673448.00
07/18/2019 16:15,2,0.672,ACTIVE,212.38,339.04,59.990,1563480904,"201051344000469","174011545737251",26.12,37.30,0,315.60,400.66,17.8,15.3,0.141,1357675.5,1357675.5,8467,0,0,0,L,1122011218,1,120.65,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480924,673449.00
07/18/2019 16:15,2,0.777,ACTIVE,213.29,340.85,60.001,1563480904,"201051344000585","174011545737251",26.04,40.20,0,319.21,402.46,20.5,17.9,0.146,1382814.4,1382814.4,8455,0,0,0,L,1122011218,1,121.55,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480926,673450.00
07/18/2019 16:15,2,0.668,ACTIVE,212.83,339.65,60.012,1563480904,"201051344000853","174011545737251",25.82,41.00,0,321.61,404.57,17.5,14.9,0.137,1380481.6,1380481.6,8466,0,0,0,L,1122011218,1,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480928,673451.00
07/18/2019 16:15,2,0.709,ACTIVE,213.06,340.25,60.017,1563480904,"201051344001145","174011545737251",25.58,40.00,0,321.01,401.26,18.5,15.9,0.133,1381935.9,1381935.9,8482,0,0,0,L,1122011218,1,122.01,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480929,673452.00
07/18/2019 16:15,2,0.676,ACTIVE,212.83,340.85,60.017,1563480904,"201051344000438","174011545737251",25.98,42.30,0,318.00,400.06,17.8,15.3,0.133,1375415.0,1375415.0,8456,0,0,0,L,1122011218,1,122.23,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480931,673453.00
07/18/2019 16:15,2,0.748,ACTIVE,212.83,340.25,60.006,1563480904,"201051344001135","174011545737251",26.26,41.30,0,319.51,400.66,19.9,17.3,0.133,1362914.5,1362914.5,8453,0,0,0,L,1122011218,1,122.01,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480932,673454.00
07/18/2019 16:15,2,0.713,ACTIVE,212.38,338.44,60.043,1563480904,"201051344000983","174011545737251",26.14,40.80,0,317.70,400.36,18.9,16.3,0.137,1378666.7,1378666.7,8459,0,0,0,L,1122011218,1,121.10,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480934,673455.00
07/18/2019 16:15,2,0.729,ACTIVE,213.06,339.65,59.996,1563480904,"201051344001203","174011545737251",25.78,42.30,0,317.70,400.96,19.1,16.5,0.141,1370950.3,1370950.3,8473,0,0,0,L,1122011218,1,122.46,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480936,673456.00
07/18/2019 16:15,2,0.701,ACTIVE,212.61,336.94,60.006,1563480904,"201051344001230","174011545737251",25.86,40.60,0,315.90,402.16,18.4,15.9,0.133,1365621.0,1365621.0,8489,0,0,0,L,1122011218,1,122.01,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480936,673457.00
07/18/2019 16:15,2,0.711,ACTIVE,212.38,339.04,59.996,1563480904,"201051344000646","174011545737251",25.90,43.00,0,317.10,402.46,18.7,16.1,0.146,1359569.3,1359569.3,8473,0,0,0,L,1122011218,1,122.01,120.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480937,673458.00
07/18/2019 16:15,2,0.715,ACTIVE,212.61,336.04,59.990,1563480904,"201051344000867","174011545737251",25.70,44.30,0,318.91,400.96,18.6,16.1,0.128,1355871.5,1355871.5,8464,0,0,0,L,1122011218,1,121.33,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480938,673459.00
07/18/2019 16:15,2,0.676,ACTIVE,212.83,338.74,59.980,1563480904,"201051344000633","174011545737251",26.02,41.80,0,319.51,401.26,17.8,15.3,0.137,1352750.7,1352750.7,8472,0,0,0,L,1122011218,1,121.33,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480939,673460.00
07/18/2019 16:15,2,0.717,ACTIVE,212.61,338.14,59.985,1563480904,"201051344000955","174011545737251",25.98,42.00,0,318.91,399.76,18.9,16.3,0.146,1380274.1,1380274.1,8467,0,0,0,L,1122011218,1,121.55,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480940,673461.00
07/18/2019 16:15,2,0.672,ACTIVE,212.61,335.74,59.985,1563480904,"201051344000648","174011545737251",25.50,39.00,0,316.80,399.46,17.4,14.9,0.128,1366494.4,1366494.4,8454,0,0,0,L,1122011218,1,120.65,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480941,673462.00
07/18/2019 16:15,2,0.660,ACTIVE,213.06,338.14,60.012,1563480904,"201051344000645","174011545737251",25.68,39.50,0,319.81,399.16,17.2,14.7,0.128,1372146.6,1372146.6,8460,0,0,0,L,1122011218,1,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480942,673463.00
07/18/2019 16:15,2,0.697,ACTIVE,212.61,336.64,59.990,1563480904,"201051344000569","174011545737251",26.04,39.30,0,318.91,400.36,18.4,15.8,0.137,1389205.1,1389205.1,8461,0,0,0,L,1122011218,1,120.65,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480943,673464.00
07/18/2019 16:15,2,0.738,ACTIVE,212.38,340.25,59.990,1563480904,"179051228000119","174011545737251",26.32,42.30,0,317.70,405.17,19.7,17.1,0.141,175364.0,175364.0,8541,0,0,0,L,46974696,1,120.88,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563480944,673465.00
07/18/2019 16:30,2,2.695,ACTIVE,214.41,357.68,59.996,1563481803,"201051344000579","174011545737251",28.41,41.00,0,318.91,388.64,77.5,72.9,0.663,1390583.6,1390583.6,8466,0,0,0,L,1122011218,1,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481805,673466.00
07/18/2019 16:30,2,2.799,ACTIVE,214.87,345.66,59.990,1563481803,"201051344001025","174011545737251",28.53,38.40,0,320.11,389.24,80.9,76.1,0.367,1375518.4,1375518.4,8459,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481806,673467.00
07/18/2019 16:30,2,2.693,ACTIVE,215.09,358.28,60.001,1563481803,"201051344001093","174011545737251",28.51,35.80,0,318.91,389.24,77.8,73.1,0.654,1357476.4,1357476.4,8480,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481807,673468.00
07/18/2019 16:30,2,2.633,ACTIVE,214.64,356.78,60.017,1563481803,"201051344000458","174011545737251",28.13,39.50,0,318.00,389.24,75.0,70.4,0.628,1371338.9,1371338.9,8451,0,0,0,L,1122011218,1,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481807,673469.00
07/18/2019 16:30,2,2.764,ACTIVE,214.41,346.56,60.012,1563481803,"201051344000890","174011545737251",28.39,40.20,0,317.40,388.64,79.5,74.9,0.362,1372703.9,1372703.9,8463,0,0,0,L,1122011218,1,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481808,673470.00
07/18/2019 16:30,2,2.785,ACTIVE,215.09,352.87,60.022,1563481803,"201051344000988","174011545737251",18.51,36.80,0,316.50,390.74,52.2,48.5,0.455,1043442.1,1043442.1,8464,0,0,0,L,1122011218,1,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481809,673471.00
07/18/2019 16:30,2,2.908,ACTIVE,215.54,347.16,60.017,1563481803,"201051344000582","174011545737251",28.53,36.50,0,316.20,390.14,84.0,79.2,0.402,1349973.2,1349973.2,8453,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481810,673472.00
07/18/2019 16:30,2,3.014,ACTIVE,214.64,346.26,60.012,1563481803,"201051344000868","174011545737251",28.33,35.20,0,318.30,387.74,86.5,81.6,0.398,1357926.5,1357926.5,8455,0,0,0,L,1122011218,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481811,673473.00
07/18/2019 16:30,2,3.105,ACTIVE,215.77,348.06,60.017,1563481803,"201051344000576","174011545737251",28.77,37.30,0,318.91,390.14,90.6,85.5,0.433,1374171.6,1374171.6,8478,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481812,673474.00
07/18/2019 16:30,2,3.371,ACTIVE,215.77,347.46,60.033,1563481803,"201051344001158","174011545737251",28.41,39.00,0,318.30,388.64,97.0,91.7,0.455,1351584.1,1351584.1,8455,0,0,0,L,1122011218,1,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481813,673475.00
07/18/2019 16:30,2,3.658,ACTIVE,216.00,349.86,59.996,1563481803,"201051344000917","174011545737251",28.69,38.40,0,320.41,388.64,106.3,100.7,0.495,1367099.1,1367099.1,8478,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481814,673476.00
07/18/2019 16:30,2,3.705,ACTIVE,215.54,355.28,60.022,1563481803,"201051344000417","174011545737251",18.53,39.50,0,319.51,387.44,69.5,65.2,0.588,1081351.5,1081351.5,8483,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481815,673477.00
07/18/2019 16:30,2,3.676,ACTIVE,215.54,349.26,59.985,1563481803,"201051344000685","174011545737251",28.43,38.60,0,316.80,388.94,105.7,100.1,0.521,1373178.1,1373178.1,8464,0,0,0,L,1122011218,1,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481816,673478.00
07/18/2019 16:30,2,3.709,ACTIVE,216.45,349.26,60.022,1563481803,"201051344000651","174011545737251",29.02,37.00,0,318.91,389.54,109.1,103.4,0.504,1367435.6,1367435.6,8460,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481817,673479.00
07/18/2019 16:30,2,3.771,ACTIVE,215.09,348.96,59.996,1563481803,"201051344000594","174011545737251",28.55,42.50,0,316.20,387.44,109.0,103.3,0.517,1377565.6,1377565.6,8460,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481818,673480.00
07/18/2019 16:30,2,3.957,ACTIVE,216.67,350.77,60.022,1563481803,"201051344000469","174011545737251",28.90,34.80,0,316.50,388.94,115.9,110.0,0.561,1357683.1,1357683.1,8468,0,0,0,L,1122011218,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481819,673481.00
07/18/2019 16:30,2,4.473,ACTIVE,216.67,354.07,60.017,1563481803,"201051344000585","174011545737251",28.69,37.80,0,318.30,388.94,130.0,123.6,0.614,1382823.0,1382823.0,8456,0,0,0,L,1122011218,1,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481820,673482.00
07/18/2019 16:30,2,4.311,ACTIVE,217.35,353.17,60.006,1563481803,"201051344000853","174011545737251",28.77,38.80,0,321.01,389.54,125.7,119.4,0.588,1380489.2,1380489.2,8467,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481821,673483.00
07/18/2019 16:30,2,4.648,ACTIVE,216.00,353.17,59.996,1563481803,"201051344001145","174011545737251",28.49,37.50,0,319.21,388.64,134.1,127.5,0.628,1381943.9,1381943.9,8483,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481822,673484.00
07/18/2019 16:30,2,4.787,ACTIVE,216.67,353.77,59.975,1563481803,"201051344000438","174011545737251",28.75,38.80,0,318.61,388.64,139.4,132.6,0.636,1375422.8,1375422.8,8457,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481822,673485.00
07/18/2019 16:30,2,5.375,ACTIVE,217.13,354.67,60.017,1563481803,"201051344001135","174011545737251",28.55,37.80,0,319.21,387.74,155.5,148.2,0.707,1362922.9,1362922.9,8454,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481823,673486.00
07/18/2019 16:30,2,5.406,ACTIVE,218.26,357.08,60.001,1563481803,"201051344000983","174011545737251",28.86,38.40,0,318.00,389.54,158.1,150.6,0.742,1378674.7,1378674.7,8460,0,0,0,L,1122011218,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481824,673487.00
07/18/2019 16:30,2,5.709,ACTIVE,217.80,357.98,60.022,1563481803,"201051344001203","174011545737251",28.80,38.80,0,317.70,392.25,166.4,158.7,0.765,1370958.6,1370958.6,8474,0,0,0,L,1122011218,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481825,673488.00
07/18/2019 16:30,2,5.633,ACTIVE,216.67,356.48,60.028,1563481803,"201051344001230","174011545737251",28.73,38.00,0,315.90,392.55,163.8,156.2,0.773,1365629.2,1365629.2,8491,0,0,0,L,1122011218,1,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481827,673489.00
07/18/2019 16:30,2,5.590,ACTIVE,216.45,357.68,60.012,1563481803,"201051344000646","174011545737251",28.67,40.00,0,317.70,392.55,162.1,154.6,0.751,1359577.6,1359577.6,8475,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481828,673490.00
07/18/2019 16:30,2,5.166,ACTIVE,217.13,353.47,59.975,1563481803,"201051344000867","174011545737251",28.75,41.00,0,319.51,388.64,150.3,143.2,0.645,1355879.6,1355879.6,8466,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481830,673491.00
07/18/2019 16:30,2,5.006,ACTIVE,217.13,355.88,60.012,1563481803,"201051344000633","174011545737251",29.00,39.50,0,317.40,389.54,147.0,140.0,0.689,1352758.7,1352758.7,8474,0,0,0,L,1122011218,1,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481832,673492.00
07/18/2019 16:30,2,5.182,ACTIVE,216.45,354.07,59.990,1563481803,"201051344000955","174011545737251",28.71,38.60,0,317.70,391.04,150.7,143.5,0.698,1380282.5,1380282.5,8469,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481833,673493.00
07/18/2019 16:30,2,4.562,ACTIVE,217.35,353.77,60.028,1563481803,"201051344000648","174011545737251",28.65,37.30,0,316.20,390.44,132.3,125.7,0.623,1366502.3,1366502.3,8456,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481835,673494.00
07/18/2019 16:30,2,4.270,ACTIVE,216.90,352.57,59.990,1563481803,"201051344000645","174011545737251",28.31,37.50,0,318.61,389.54,122.5,116.3,0.561,1372154.5,1372154.5,8462,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481836,673495.00
07/18/2019 16:30,2,3.977,ACTIVE,216.45,349.56,60.038,1563481803,"201051344000569","174011545737251",28.71,37.80,0,317.10,390.44,115.5,109.6,0.548,1389213.3,1389213.3,8462,0,0,0,L,1122011218,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481837,673496.00
07/18/2019 16:30,2,3.730,ACTIVE,216.22,354.37,60.012,1563481803,"179051228000119","174011545737251",28.77,40.20,0,318.00,395.25,108.5,102.8,0.517,175372.5,175372.5,8542,0,0,0,L,46974696,1,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563481838,673497.00
07/18/2019 16:45,2,3.197,ACTIVE,216.22,347.76,60.017,1563482704,"201051344000579","174011545737251",28.41,39.80,0,318.91,407.57,92.1,86.9,0.429,1390598.4,1390598.4,8467,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482706,673498.00
07/18/2019 16:45,2,3.234,ACTIVE,216.00,347.16,59.985,1563482704,"201051344001025","174011545737251",28.63,37.30,0,318.61,409.08,93.8,88.6,0.424,1375533.8,1375533.8,8460,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482707,673499.00
07/18/2019 16:45,2,3.223,ACTIVE,216.00,347.46,60.017,1563482704,"201051344001093","174011545737251",28.47,34.80,0,318.91,409.38,93.0,87.8,0.433,1357491.2,1357491.2,8481,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482708,673500.00
07/18/2019 16:45,2,3.441,ACTIVE,216.45,348.66,60.038,1563482704,"201051344000458","174011545737251",28.51,38.00,0,318.30,408.78,99.4,94.0,0.477,1371353.3,1371353.3,8452,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482709,673501.00
07/18/2019 16:45,2,3.543,ACTIVE,215.54,348.06,60.022,1563482704,"201051344000890","174011545737251",28.69,39.00,0,319.21,403.97,103.0,97.5,0.482,1372719.0,1372719.0,8464,0,0,0,L,1122011218,1,123.81,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482710,673502.00
07/18/2019 16:45,2,3.010,ACTIVE,216.00,354.67,60.006,1563482704,"201051344000988","174011545737251",18.41,35.20,0,317.40,390.14,56.1,52.3,0.477,1043451.5,1043451.5,8465,0,0,0,L,1122011218,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482711,673503.00
07/18/2019 16:45,2,3.004,ACTIVE,216.00,347.16,60.012,1563482704,"201051344000582","174011545737251",28.03,35.00,0,317.70,409.68,85.3,80.4,0.402,1349988.0,1349988.0,8454,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482712,673504.00
07/18/2019 16:45,2,2.971,ACTIVE,215.32,344.76,60.017,1563482704,"201051344000868","174011545737251",27.91,34.30,0,318.00,403.07,84.0,79.1,0.380,1357941.1,1357941.1,8456,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482713,673505.00
07/18/2019 16:45,2,2.875,ACTIVE,216.00,347.76,60.001,1563482704,"201051344000576","174011545737251",28.17,36.30,0,317.10,407.27,82.0,77.2,0.389,1374185.7,1374185.7,8479,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482714,673506.00
07/18/2019 16:45,2,2.938,ACTIVE,215.77,345.96,60.017,1563482704,"201051344001158","174011545737251",28.13,37.80,0,317.70,407.87,83.7,78.9,0.389,1351598.6,1351598.6,8456,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482715,673507.00
07/18/2019 16:45,2,2.967,ACTIVE,215.54,346.86,59.980,1563482704,"201051344000917","174011545737251",28.19,37.50,0,320.71,406.37,84.7,79.8,0.389,1367114.1,1367114.1,8479,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482716,673508.00
