ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 16:45,2,3.002,ACTIVE,215.32,351.07,60.017,1563482704,"201051344000417","174011545737251",18.23,37.80,0,318.30,389.24,55.4,51.5,0.473,1081361.1,1081361.1,8484,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482717,673509.00
07/18/2019 16:45,2,3.020,ACTIVE,215.32,347.16,60.059,1563482704,"201051344000685","174011545737251",27.97,36.80,0,318.30,403.67,85.7,80.7,0.424,1373192.6,1373192.6,8465,0,0,0,L,1122011218,1,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482718,673510.00
07/18/2019 16:45,2,3.193,ACTIVE,216.00,348.36,60.043,1563482704,"201051344000651","174011545737251",28.21,36.30,0,319.51,411.18,91.2,86.1,0.429,1367450.7,1367450.7,8461,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482719,673511.00
07/18/2019 16:45,2,4.006,ACTIVE,215.77,349.56,60.017,1563482704,"201051344000594","174011545737251",27.97,40.40,0,317.40,402.77,113.5,107.7,0.535,1377580.2,1377580.2,8461,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482720,673512.00
07/18/2019 16:45,2,3.934,ACTIVE,217.35,353.17,60.022,1563482704,"201051344000469","174011545737251",28.49,34.00,0,317.40,408.18,113.5,107.7,0.548,1357697.7,1357697.7,8469,0,0,0,L,1122011218,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482720,673513.00
07/18/2019 16:45,2,4.133,ACTIVE,216.90,352.87,60.022,1563482704,"201051344000585","174011545737251",28.75,36.50,0,315.90,411.18,120.4,114.3,0.575,1382838.8,1382838.8,8457,0,0,0,L,1122011218,1,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482721,673514.00
07/18/2019 16:45,2,4.711,ACTIVE,218.26,354.37,60.043,1563482704,"201051344000853","174011545737251",27.77,37.50,0,320.71,406.97,132.6,126.1,0.614,1380503.7,1380503.7,8468,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482722,673515.00
07/18/2019 16:45,2,4.611,ACTIVE,216.22,353.17,59.996,1563482704,"201051344001145","174011545737251",28.71,36.00,0,318.61,405.17,134.1,127.5,0.619,1381958.9,1381958.9,8484,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482723,673516.00
07/18/2019 16:45,2,4.943,ACTIVE,217.13,354.07,60.006,1563482704,"201051344000438","174011545737251",27.08,38.20,0,318.00,405.17,136.1,129.4,0.654,1375437.8,1375437.8,8458,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482724,673517.00
07/18/2019 16:45,2,5.561,ACTIVE,217.80,354.37,60.028,1563482704,"201051344001135","174011545737251",28.09,36.80,0,319.81,408.48,158.3,150.9,0.725,1362938.3,1362938.3,8455,0,0,0,L,1122011218,1,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482725,673518.00
07/18/2019 16:45,2,6.803,ACTIVE,220.06,362.49,60.038,1563482704,"201051344000983","174011545737251",28.33,37.30,0,318.91,408.48,195.2,186.4,0.910,1378689.5,1378689.5,8461,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482726,673519.00
07/18/2019 16:45,2,7.006,ACTIVE,219.16,361.89,60.043,1563482704,"201051344001203","174011545737251",28.75,37.30,0,317.40,409.08,204.1,195.0,0.937,1370973.8,1370973.8,8475,0,0,0,L,1122011218,1,126.07,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482727,673520.00
07/18/2019 16:45,2,6.865,ACTIVE,217.58,359.78,60.049,1563482704,"201051344001230","174011545737251",28.88,36.80,0,317.40,403.07,200.8,191.9,0.941,1365644.0,1365644.0,8492,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482728,673521.00
07/18/2019 16:45,2,6.857,ACTIVE,217.58,361.89,60.001,1563482704,"201051344000646","174011545737251",28.80,38.80,0,318.61,408.78,199.9,191.0,0.928,1359592.7,1359592.7,8476,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482729,673522.00
07/18/2019 16:45,2,6.709,ACTIVE,218.93,359.48,59.996,1563482704,"201051344000867","174011545737251",28.47,39.50,0,319.51,400.96,193.4,184.8,0.853,1355894.3,1355894.3,8467,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482730,673523.00
07/18/2019 16:45,2,6.674,ACTIVE,218.93,362.49,60.022,1563482704,"201051344000633","174011545737251",28.25,38.00,0,320.11,407.87,190.9,182.4,0.875,1352773.2,1352773.2,8475,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482731,673524.00
07/18/2019 16:45,2,6.760,ACTIVE,217.80,359.18,60.022,1563482704,"201051344000955","174011545737251",28.77,37.50,0,318.30,407.57,196.7,187.9,0.919,1380297.4,1380297.4,8470,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482732,673525.00
07/18/2019 16:45,2,6.309,ACTIVE,219.39,361.59,60.028,1563482704,"201051344000648","174011545737251",28.37,35.40,0,319.21,406.67,181.2,173.0,0.844,1366516.4,1366516.4,8457,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482732,673526.00
07/18/2019 16:45,2,6.652,ACTIVE,219.84,362.19,60.065,1563482704,"201051344000645","174011545737251",28.31,36.30,0,318.61,406.97,190.7,182.1,0.857,1372168.7,1372168.7,8463,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482734,673527.00
07/18/2019 16:45,2,6.639,ACTIVE,219.84,363.39,60.028,1563482704,"201051344000569","174011545737251",28.55,36.80,0,316.50,407.57,191.9,183.3,0.893,1389227.8,1389227.8,8463,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482735,673528.00
07/18/2019 16:45,2,6.643,ACTIVE,219.84,367.90,60.012,1563482704,"179051228000119","174011545737251",28.71,39.30,0,317.40,407.57,193.1,184.4,0.919,175387.4,175387.4,8543,0,0,0,L,46974696,1,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563482736,673529.00
07/18/2019 17:00,2,4.578,ACTIVE,217.35,352.87,60.038,1563483604,"201051344000579","174011545737251",27.63,43.60,0,321.01,406.37,128.1,121.7,0.592,1390630.5,1390630.5,8468,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483605,673530.00
07/18/2019 17:00,2,4.891,ACTIVE,216.67,353.77,60.038,1563483604,"201051344001025","174011545737251",27.57,39.50,0,321.61,407.87,136.7,130.0,0.614,1375567.9,1375567.9,8461,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483606,673531.00
07/18/2019 17:00,2,4.617,ACTIVE,216.67,352.87,60.012,1563483604,"201051344001093","174011545737251",27.71,37.00,0,321.31,407.57,129.6,123.1,0.601,1357523.7,1357523.7,8482,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483607,673532.00
07/18/2019 17:00,2,4.518,ACTIVE,217.35,351.97,60.001,1563483604,"201051344000458","174011545737251",27.63,40.00,0,320.71,406.37,126.4,120.1,0.597,1371384.9,1371384.9,8453,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483608,673533.00
07/18/2019 17:00,2,4.754,ACTIVE,215.77,352.87,60.033,1563483604,"201051344000890","174011545737251",27.43,40.40,0,321.01,402.77,132.1,125.6,0.610,1372752.0,1372752.0,8465,0,0,0,L,1122011218,1,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483609,673534.00
07/18/2019 17:00,2,4.588,ACTIVE,217.35,350.17,60.038,1563483604,"201051344000988","174011545737251",17.91,37.50,0,317.70,390.44,83.2,78.4,0.393,1043472.1,1043472.1,8466,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483610,673535.00
07/18/2019 17:00,2,4.756,ACTIVE,216.90,353.17,60.038,1563483604,"201051344000582","174011545737251",27.35,37.80,0,319.51,407.87,131.7,125.2,0.605,1350020.9,1350020.9,8455,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483611,673536.00
07/18/2019 17:00,2,4.512,ACTIVE,216.45,351.67,60.012,1563483604,"201051344000868","174011545737251",27.81,36.00,0,320.41,401.86,127.1,120.8,0.588,1357973.1,1357973.1,8457,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483612,673537.00
07/18/2019 17:00,2,4.420,ACTIVE,217.58,353.47,60.033,1563483604,"201051344000576","174011545737251",27.73,38.60,0,319.81,405.77,124.2,118.0,0.588,1374217.0,1374217.0,8480,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483613,673538.00
07/18/2019 17:00,2,4.537,ACTIVE,217.35,351.97,60.054,1563483604,"201051344001158","174011545737251",27.45,40.20,0,319.81,406.07,126.1,119.8,0.588,1351630.4,1351630.4,8457,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483614,673539.00
07/18/2019 17:00,2,4.744,ACTIVE,216.67,354.97,60.049,1563483604,"201051344000917","174011545737251",27.81,42.00,0,320.41,403.37,133.6,127.0,0.619,1367147.6,1367147.6,8480,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483615,673540.00
07/18/2019 17:00,2,4.670,ACTIVE,216.22,348.06,60.049,1563483604,"201051344000417","174011545737251",18.05,40.60,0,318.91,388.64,85.4,80.5,0.398,1081382.4,1081382.4,8485,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483616,673541.00
07/18/2019 17:00,2,4.773,ACTIVE,215.77,353.77,60.043,1563483604,"201051344000685","174011545737251",26.98,39.50,0,319.51,402.16,130.4,123.9,0.636,1373225.4,1373225.4,8466,0,0,0,L,1122011218,1,124.49,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483617,673542.00
07/18/2019 17:00,2,4.838,ACTIVE,217.13,354.37,60.049,1563483604,"201051344000651","174011545737251",27.33,38.80,0,320.41,409.08,134.0,127.4,0.614,1367484.3,1367484.3,8462,0,0,0,L,1122011218,1,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483618,673543.00
07/18/2019 17:00,2,4.453,ACTIVE,216.00,351.97,60.054,1563483604,"201051344000594","174011545737251",28.19,42.30,0,318.30,401.26,127.1,120.7,0.592,1377612.3,1377612.3,8462,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483619,673544.00
07/18/2019 17:00,2,4.500,ACTIVE,217.35,354.37,60.043,1563483604,"201051344000469","174011545737251",27.97,36.30,0,318.00,407.27,127.4,121.0,0.614,1357729.7,1357729.7,8470,0,0,0,L,1122011218,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483620,673545.00
07/18/2019 17:00,2,4.951,ACTIVE,216.90,354.07,60.043,1563483604,"201051344000585","174011545737251",27.89,38.60,0,321.31,409.38,139.8,133.1,0.663,1382873.6,1382873.6,8458,0,0,0,L,1122011218,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483621,673546.00
07/18/2019 17:00,2,4.521,ACTIVE,217.80,354.07,60.065,1563483604,"201051344000853","174011545737251",27.85,40.20,0,322.51,406.97,127.6,121.2,0.597,1380535.8,1380535.8,8469,0,0,0,L,1122011218,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483621,673547.00
07/18/2019 17:00,2,4.840,ACTIVE,216.00,352.87,60.049,1563483604,"201051344001145","174011545737251",27.41,38.40,0,321.31,404.27,134.4,127.8,0.628,1381992.6,1381992.6,8485,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483622,673548.00
07/18/2019 17:00,2,4.654,ACTIVE,216.45,352.87,60.043,1563483604,"201051344000438","174011545737251",27.85,40.40,0,321.01,403.97,131.3,124.8,0.628,1375470.9,1375470.9,8459,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483623,673549.00
07/18/2019 17:00,2,4.797,ACTIVE,216.45,352.27,60.033,1563483604,"201051344001135","174011545737251",27.53,39.80,0,321.01,403.37,133.8,127.3,0.610,1362971.9,1362971.9,8456,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483624,673550.00
07/18/2019 17:00,2,4.559,ACTIVE,217.35,352.87,60.049,1563483604,"201051344000983","174011545737251",27.83,39.30,0,321.31,407.87,128.5,122.1,0.601,1378721.7,1378721.7,8462,0,0,0,L,1122011218,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483625,673551.00
07/18/2019 17:00,2,4.789,ACTIVE,216.67,351.97,60.038,1563483604,"201051344001203","174011545737251",27.59,40.20,0,320.71,407.57,133.8,127.3,0.619,1371007.4,1371007.4,8476,0,0,0,L,1122011218,1,124.72,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483626,673552.00
07/18/2019 17:00,2,4.699,ACTIVE,215.54,350.77,60.006,1563483604,"201051344001230","174011545737251",27.59,38.60,0,318.61,402.16,131.3,124.8,0.619,1365677.0,1365677.0,8493,0,0,0,L,1122011218,1,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483627,673553.00
07/18/2019 17:00,2,4.758,ACTIVE,215.54,352.27,60.054,1563483604,"201051344000646","174011545737251",27.73,40.80,0,318.30,403.67,133.7,127.2,0.628,1359626.1,1359626.1,8477,0,0,0,L,1122011218,1,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483628,673554.00
07/18/2019 17:00,2,4.527,ACTIVE,216.45,351.97,60.054,1563483604,"201051344000867","174011545737251",27.71,41.80,0,321.91,399.46,127.1,120.7,0.575,1355926.2,1355926.2,8468,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483629,673555.00
07/18/2019 17:00,2,4.502,ACTIVE,216.45,351.67,60.049,1563483604,"201051344000633","174011545737251",27.75,39.80,0,320.71,405.77,126.5,120.2,0.601,1352804.9,1352804.9,8476,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483630,673556.00
07/18/2019 17:00,2,4.678,ACTIVE,215.54,350.17,60.081,1563483604,"201051344000955","174011545737251",27.49,40.80,0,319.51,401.56,130.3,123.8,0.610,1380330.2,1380330.2,8471,0,0,0,L,1122011218,1,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483631,673557.00
07/18/2019 17:00,2,4.391,ACTIVE,216.90,352.27,60.043,1563483604,"201051344000648","174011545737251",27.67,38.00,0,319.51,405.77,123.0,116.8,0.588,1366547.3,1366547.3,8458,0,0,0,L,1122011218,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483632,673558.00
07/18/2019 17:00,2,4.457,ACTIVE,217.13,353.17,60.022,1563483604,"201051344000645","174011545737251",27.61,38.00,0,322.51,406.07,124.6,118.3,0.570,1372200.0,1372200.0,8464,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483633,673559.00
07/18/2019 17:00,2,4.508,ACTIVE,216.90,351.37,60.043,1563483604,"201051344000569","174011545737251",27.85,39.00,0,321.31,405.17,127.3,120.9,0.588,1389259.6,1389259.6,8464,0,0,0,L,1122011218,1,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483634,673560.00
07/18/2019 17:00,2,4.527,ACTIVE,216.90,358.28,60.043,1563483604,"179051228000119","174011545737251",27.93,41.30,0,320.71,406.07,128.1,121.7,0.614,175419.4,175419.4,8544,0,0,0,L,46974696,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563483635,673561.00
07/18/2019 17:15,2,3.855,ACTIVE,216.45,349.56,59.980,1563484504,"201051344000579","174011545737251",28.01,42.80,0,318.91,392.55,109.3,103.6,0.521,1390656.8,1390656.8,8469,0,0,0,L,1122011218,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484505,673562.00
07/18/2019 17:15,2,4.145,ACTIVE,216.22,350.77,60.006,1563484504,"201051344001025","174011545737251",27.75,40.20,0,317.10,394.35,116.5,110.5,0.539,1375596.0,1375596.0,8462,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484506,673563.00
07/18/2019 17:15,2,3.848,ACTIVE,216.22,350.77,59.990,1563484504,"201051344001093","174011545737251",28.13,38.00,0,318.91,392.85,109.7,103.9,0.495,1357550.3,1357550.3,8483,0,0,0,L,1122011218,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484507,673564.00
07/18/2019 17:15,2,3.689,ACTIVE,216.22,348.36,59.990,1563484504,"201051344000458","174011545737251",28.03,39.30,0,318.30,390.74,104.8,99.2,0.499,1371410.9,1371410.9,8454,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484508,673565.00
07/18/2019 17:15,2,3.844,ACTIVE,215.32,349.86,60.006,1563484504,"201051344000890","174011545737251",27.99,41.00,0,320.71,393.15,108.9,103.2,0.508,1372779.2,1372779.2,8466,0,0,0,L,1122011218,1,123.81,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484509,673566.00
07/18/2019 17:15,2,3.713,ACTIVE,216.22,356.48,60.006,1563484504,"201051344000988","174011545737251",18.09,36.50,0,316.80,391.04,68.0,63.8,0.575,1043489.1,1043489.1,8467,0,0,0,L,1122011218,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484510,673567.00
07/18/2019 17:15,2,3.814,ACTIVE,216.22,350.77,59.980,1563484504,"201051344000582","174011545737251",27.79,38.60,0,317.70,394.65,107.3,101.7,0.499,1350048.0,1350048.0,8456,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484511,673568.00
07/18/2019 17:15,2,3.678,ACTIVE,215.54,347.46,60.006,1563484504,"201051344000868","174011545737251",28.01,36.30,0,318.00,391.64,104.3,98.7,0.477,1357999.2,1357999.2,8458,0,0,0,L,1122011218,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484512,673569.00
07/18/2019 17:15,2,3.480,ACTIVE,216.45,349.56,59.996,1563484504,"201051344000576","174011545737251",28.31,38.80,0,315.30,389.24,99.8,94.4,0.451,1374242.4,1374242.4,8481,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484513,673570.00
07/18/2019 17:15,2,3.480,ACTIVE,216.00,348.06,60.012,1563484504,"201051344001158","174011545737251",27.87,39.50,0,317.40,390.44,98.2,92.9,0.460,1351656.3,1351656.3,8458,0,0,0,L,1122011218,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484514,673571.00
07/18/2019 17:15,2,3.555,ACTIVE,215.77,348.66,60.012,1563484504,"201051344000917","174011545737251",27.87,42.30,0,321.31,392.25,100.3,94.9,0.464,1367175.0,1367175.0,8481,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484515,673572.00
07/18/2019 17:15,2,3.447,ACTIVE,215.09,353.47,59.985,1563484504,"201051344000417","174011545737251",17.91,40.00,0,318.61,389.24,62.5,58.4,0.530,1081399.8,1081399.8,8486,0,0,0,L,1122011218,1,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484516,673573.00
07/18/2019 17:15,2,3.396,ACTIVE,215.09,349.26,60.012,1563484504,"201051344000685","174011545737251",27.43,40.00,0,317.40,391.64,94.4,89.2,0.473,1373252.1,1373252.1,8467,0,0,0,L,1122011218,1,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484517,673574.00
07/18/2019 17:15,2,3.486,ACTIVE,216.00,349.56,59.996,1563484504,"201051344000651","174011545737251",27.69,38.80,0,318.00,394.65,97.8,92.5,0.455,1367511.8,1367511.8,8463,0,0,0,L,1122011218,1,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484518,673575.00
07/18/2019 17:15,2,3.342,ACTIVE,214.87,345.96,60.001,1563484504,"201051344000594","174011545737251",27.81,42.00,0,317.40,391.34,94.2,88.9,0.433,1377638.4,1377638.4,8463,0,0,0,L,1122011218,1,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484519,673576.00
07/18/2019 17:15,2,3.359,ACTIVE,216.00,347.76,60.006,1563484504,"201051344000469","174011545737251",27.89,35.60,0,315.90,391.04,94.9,89.7,0.460,1357755.9,1357755.9,8471,0,0,0,L,1122011218,1,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484520,673577.00
07/18/2019 17:15,2,3.701,ACTIVE,216.00,349.26,60.006,1563484504,"201051344000585","174011545737251",27.95,38.60,0,318.30,395.55,104.8,99.2,0.477,1382902.4,1382902.4,8459,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484521,673578.00
07/18/2019 17:15,2,3.367,ACTIVE,216.45,348.36,60.006,1563484504,"201051344000853","174011545737251",28.05,39.30,0,319.21,391.04,95.6,90.4,0.442,1380562.0,1380562.0,8470,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484522,673579.00
07/18/2019 17:15,2,3.547,ACTIVE,215.32,348.66,60.001,1563484504,"201051344001145","174011545737251",27.73,38.60,0,319.51,393.45,99.6,94.2,0.460,1382020.1,1382020.1,8486,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484523,673580.00
07/18/2019 17:15,2,3.492,ACTIVE,215.54,350.17,60.006,1563484504,"201051344000438","174011545737251",27.51,40.80,0,317.40,392.85,97.3,92.0,0.446,1375497.7,1375497.7,8460,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484524,673581.00
07/18/2019 17:15,2,3.520,ACTIVE,215.54,346.86,59.985,1563484504,"201051344001135","174011545737251",27.81,39.50,0,319.21,393.15,99.2,93.8,0.455,1362999.4,1362999.4,8457,0,0,0,L,1122011218,1,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484524,673582.00
07/18/2019 17:15,2,3.340,ACTIVE,215.77,346.26,60.033,1563484504,"201051344000983","174011545737251",27.99,38.20,0,317.70,391.94,94.6,89.4,0.446,1378748.0,1378748.0,8463,0,0,0,L,1122011218,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484525,673583.00
07/18/2019 17:15,2,3.455,ACTIVE,215.77,348.36,60.001,1563484504,"201051344001203","174011545737251",27.89,41.00,0,318.61,394.95,97.6,92.3,0.460,1371034.9,1371034.9,8477,0,0,0,L,1122011218,1,124.04,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484526,673584.00
07/18/2019 17:15,2,3.346,ACTIVE,214.87,346.86,60.012,1563484504,"201051344001230","174011545737251",28.05,39.00,0,317.10,393.15,95.0,89.7,0.451,1365703.8,1365703.8,8494,0,0,0,L,1122011218,1,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484527,673585.00
07/18/2019 17:15,2,3.422,ACTIVE,214.87,348.06,60.006,1563484504,"201051344000646","174011545737251",28.05,40.60,0,317.70,393.15,97.1,91.8,0.464,1359653.5,1359653.5,8478,0,0,0,L,1122011218,1,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484528,673586.00
07/18/2019 17:15,2,3.262,ACTIVE,215.32,345.66,60.001,1563484504,"201051344000867","174011545737251",27.95,40.60,0,319.21,389.84,92.3,87.2,0.420,1355952.3,1355952.3,8469,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484529,673587.00
07/18/2019 17:15,2,3.248,ACTIVE,215.32,347.46,60.001,1563484504,"201051344000633","174011545737251",27.67,40.00,0,318.91,389.84,91.1,86.0,0.433,1352830.8,1352830.8,8477,0,0,0,L,1122011218,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484530,673588.00
07/18/2019 17:15,2,3.281,ACTIVE,214.87,347.16,60.001,1563484504,"201051344000955","174011545737251",28.07,41.30,0,317.40,393.45,93.4,88.2,0.442,1380356.9,1380356.9,8472,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484531,673589.00
07/18/2019 17:15,2,3.113,ACTIVE,215.54,345.96,60.006,1563484504,"201051344000648","174011545737251",27.69,37.50,0,315.90,389.24,87.3,82.4,0.415,1366572.4,1366572.4,8459,0,0,0,L,1122011218,1,121.78,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484532,673590.00
07/18/2019 17:15,2,3.180,ACTIVE,215.77,346.86,60.001,1563484504,"201051344000645","174011545737251",27.39,38.00,0,319.21,389.24,88.2,83.2,0.407,1372225.4,1372225.4,8465,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484533,673591.00
07/18/2019 17:15,2,3.184,ACTIVE,215.54,345.66,59.985,1563484504,"201051344000569","174011545737251",27.77,37.80,0,319.21,391.34,89.6,84.5,0.424,1389285.6,1389285.6,8465,0,0,0,L,1122011218,1,121.78,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484534,673592.00
07/18/2019 17:15,2,3.141,ACTIVE,215.54,350.17,60.001,1563484504,"179051228000119","174011545737251",28.11,41.30,0,317.70,392.55,89.5,84.4,0.429,175445.6,175445.6,8545,0,0,0,L,46974696,1,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563484535,673593.00
07/18/2019 17:30,2,1.227,ACTIVE,213.29,343.85,59.985,1563485404,"201051344000579","174011545737251",27.14,40.40,0,318.00,388.64,33.7,30.6,0.270,1390680.2,1390680.2,8471,0,0,0,L,1122011218,1,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485406,673594.00
07/18/2019 17:30,2,1.234,ACTIVE,213.96,345.36,60.065,1563485404,"201051344001025","174011545737251",26.72,38.80,0,317.40,388.64,33.4,30.3,0.261,1375621.1,1375621.1,8464,0,0,0,L,1122011218,1,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485408,673595.00
07/18/2019 17:30,2,1.090,ACTIVE,214.19,345.96,60.022,1563485404,"201051344001093","174011545737251",27.41,36.30,0,320.41,389.84,30.3,27.4,0.243,1357573.9,1357573.9,8485,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485409,673596.00
07/18/2019 17:30,2,1.094,ACTIVE,213.29,343.85,59.980,1563485404,"201051344000458","174011545737251",27.23,37.80,0,318.61,388.94,30.3,27.3,0.252,1371433.8,1371433.8,8456,0,0,0,L,1122011218,1,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485411,673597.00
07/18/2019 17:30,2,1.154,ACTIVE,213.51,344.45,60.006,1563485404,"201051344000890","174011545737251",26.92,39.50,0,320.11,388.64,31.5,28.5,0.247,1372803.4,1372803.4,8468,0,0,0,L,1122011218,1,122.46,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485412,673598.00
07/18/2019 17:30,2,1.096,ACTIVE,213.29,342.65,60.022,1563485404,"201051344000988","174011545737251",17.89,34.50,0,329.13,391.34,19.8,17.2,0.168,1043504.0,1043504.0,8469,0,0,0,L,1122011218,1,121.10,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485414,673599.00
07/18/2019 17:30,2,1.125,ACTIVE,214.41,345.66,60.054,1563485404,"201051344000582","174011545737251",26.68,37.00,0,318.30,390.14,30.4,27.4,0.243,1350072.0,1350072.0,8458,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485415,673600.00
07/18/2019 17:30,2,1.098,ACTIVE,213.06,342.65,60.022,1563485404,"201051344000868","174011545737251",27.33,34.50,0,317.40,387.74,30.4,27.5,0.230,1358022.2,1358022.2,8460,0,0,0,L,1122011218,1,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485417,673601.00
07/18/2019 17:30,2,1.029,ACTIVE,213.51,342.05,60.022,1563485404,"201051344000576","174011545737251",27.17,37.00,0,318.91,387.74,28.3,25.4,0.234,1374264.8,1374264.8,8482,0,0,0,L,1122011218,1,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485418,673602.00
07/18/2019 17:30,2,1.088,ACTIVE,213.06,339.34,60.038,1563485404,"201051344001158","174011545737251",26.62,37.80,0,318.61,388.34,29.4,26.4,0.239,1351679.1,1351679.1,8459,0,0,0,L,1122011218,1,120.88,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485419,673603.00
07/18/2019 17:30,2,1.080,ACTIVE,213.74,343.25,60.022,1563485404,"201051344000917","174011545737251",26.92,40.80,0,320.41,388.04,29.5,26.5,0.230,1367199.4,1367199.4,8482,0,0,0,L,1122011218,1,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485420,673604.00
07/18/2019 17:30,2,1.070,ACTIVE,213.74,340.55,60.012,1563485404,"201051344000417","174011545737251",17.95,38.60,0,317.40,389.54,19.4,16.8,0.150,1081415.2,1081415.2,8487,0,0,0,L,1122011218,1,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485421,673605.00
07/18/2019 17:30,2,1.057,ACTIVE,213.74,343.55,60.012,1563485404,"201051344000685","174011545737251",26.62,38.60,0,317.40,388.94,28.5,25.6,0.247,1373275.7,1373275.7,8468,0,0,0,L,1122011218,1,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485422,673606.00
07/18/2019 17:30,2,1.076,ACTIVE,213.96,343.85,60.006,1563485404,"201051344000651","174011545737251",26.84,37.50,0,319.21,390.14,29.3,26.3,0.234,1367536.1,1367536.1,8464,0,0,0,L,1122011218,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485423,673607.00
07/18/2019 17:30,2,1.035,ACTIVE,212.83,341.45,60.065,1563485404,"201051344000594","174011545737251",27.37,41.00,0,317.40,386.83,28.7,25.8,0.239,1377661.3,1377661.3,8464,0,0,0,L,1122011218,1,121.10,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485423,673608.00
07/18/2019 17:30,2,1.064,ACTIVE,213.29,341.45,60.001,1563485404,"201051344000469","174011545737251",27.10,34.00,0,314.40,389.24,29.3,26.3,0.243,1357778.8,1357778.8,8472,0,0,0,L,1122011218,1,120.65,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485424,673609.00
07/18/2019 17:30,2,1.160,ACTIVE,213.96,344.76,60.006,1563485404,"201051344000585","174011545737251",27.63,36.80,0,316.80,389.54,32.5,29.5,0.252,1382928.1,1382928.1,8460,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485425,673610.00
07/18/2019 17:30,2,1.072,ACTIVE,213.74,342.95,60.049,1563485404,"201051344000853","174011545737251",27.39,37.80,0,319.21,389.84,29.8,26.9,0.243,1380584.9,1380584.9,8471,0,0,0,L,1122011218,1,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485426,673611.00
07/18/2019 17:30,2,1.086,ACTIVE,213.96,343.55,60.012,1563485404,"201051344001145","174011545737251",27.29,37.30,0,318.91,389.24,30.0,27.1,0.230,1382044.4,1382044.4,8487,0,0,0,L,1122011218,1,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485427,673612.00
07/18/2019 17:30,2,1.102,ACTIVE,213.96,343.85,60.017,1563485404,"201051344000438","174011545737251",27.15,39.50,0,318.91,389.84,30.3,27.3,0.247,1375521.5,1375521.5,8461,0,0,0,L,1122011218,1,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485428,673613.00
07/18/2019 17:30,2,1.195,ACTIVE,213.51,342.65,60.017,1563485404,"201051344001135","174011545737251",27.08,38.00,0,318.91,389.54,32.7,29.7,0.252,1363023.7,1363023.7,8458,0,0,0,L,1122011218,1,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485429,673614.00
07/18/2019 17:30,2,1.133,ACTIVE,213.29,342.05,60.017,1563485404,"201051344000983","174011545737251",27.69,36.80,0,318.91,389.24,31.8,28.8,0.256,1378771.1,1378771.1,8464,0,0,0,L,1122011218,1,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485430,673615.00
07/18/2019 17:30,2,1.139,ACTIVE,214.19,343.25,60.049,1563485404,"201051344001203","174011545737251",27.49,39.00,0,317.70,389.84,31.7,28.7,0.256,1371059.0,1371059.0,8478,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485431,673616.00
07/18/2019 17:30,2,1.100,ACTIVE,213.51,342.35,60.012,1563485404,"201051344001230","174011545737251",27.37,37.30,0,315.30,387.14,30.6,27.6,0.243,1365727.4,1365727.4,8495,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485432,673617.00
07/18/2019 17:30,2,1.172,ACTIVE,213.29,343.85,60.022,1563485404,"201051344000646","174011545737251",26.92,39.50,0,317.70,388.94,32.0,29.0,0.256,1359677.8,1359677.8,8479,0,0,0,L,1122011218,1,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485433,673618.00
07/18/2019 17:30,2,1.211,ACTIVE,213.29,342.05,59.969,1563485404,"201051344000867","174011545737251",26.94,38.80,0,319.21,386.83,33.0,30.0,0.252,1355975.0,1355975.0,8470,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485434,673619.00
07/18/2019 17:30,2,1.158,ACTIVE,213.51,344.15,59.980,1563485404,"201051344000633","174011545737251",27.31,38.40,0,318.00,388.94,32.1,29.0,0.261,1352853.4,1352853.4,8478,0,0,0,L,1122011218,1,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485435,673620.00
07/18/2019 17:30,2,1.246,ACTIVE,213.51,343.55,60.017,1563485404,"201051344000955","174011545737251",26.98,40.60,0,318.91,387.14,34.1,31.0,0.283,1380380.4,1380380.4,8473,0,0,0,L,1122011218,1,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485436,673621.00
07/18/2019 17:30,2,1.016,ACTIVE,213.51,341.15,60.012,1563485404,"201051344000648","174011545737251",27.15,35.60,0,318.30,388.34,27.9,25.0,0.230,1366594.3,1366594.3,8460,0,0,0,L,1122011218,1,120.88,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485436,673622.00
07/18/2019 17:30,2,0.994,ACTIVE,213.51,342.05,60.022,1563485404,"201051344000645","174011545737251",26.68,35.80,0,319.51,388.04,26.9,24.0,0.212,1372247.6,1372247.6,8466,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485437,673623.00
07/18/2019 17:30,2,1.021,ACTIVE,213.06,341.15,59.969,1563485404,"201051344000569","174011545737251",26.80,36.00,0,318.61,388.94,27.7,24.8,0.221,1389308.3,1389308.3,8466,0,0,0,L,1122011218,1,120.65,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485438,673624.00
07/18/2019 17:30,2,1.033,ACTIVE,213.29,344.15,60.049,1563485404,"179051228000119","174011545737251",27.23,39.00,0,317.70,391.04,28.5,25.6,0.217,175468.5,175468.5,8546,0,0,0,L,46974696,1,121.33,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563485439,673625.00
07/18/2019 17:45,2,1.047,ACTIVE,213.51,341.45,60.017,1563486304,"201051344000579","174011545737251",28.41,35.60,0,329.13,358.28,30.1,27.2,0.239,1390687.3,1390687.3,8472,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486305,673626.00
07/18/2019 17:45,2,1.080,ACTIVE,213.74,342.35,60.038,1563486304,"201051344001025","174011545737251",27.89,34.80,0,332.43,360.38,30.5,27.5,0.234,1375628.3,1375628.3,8465,0,0,0,L,1122011218,1,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486306,673627.00
07/18/2019 17:45,2,1.010,ACTIVE,213.96,343.85,60.017,1563486304,"201051344001093","174011545737251",28.03,33.30,0,333.03,358.58,28.7,25.8,0.221,1357580.6,1357580.6,8486,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486307,673628.00
07/18/2019 17:45,2,1.016,ACTIVE,213.51,341.15,59.985,1563486304,"201051344000458","174011545737251",27.85,33.50,0,330.03,356.78,28.6,25.7,0.234,1371440.5,1371440.5,8457,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486308,673629.00
07/18/2019 17:45,2,1.068,ACTIVE,213.74,342.35,60.022,1563486304,"201051344000890","174011545737251",27.71,36.00,0,331.83,359.48,30.1,27.1,0.230,1372810.5,1372810.5,8469,0,0,0,L,1122011218,1,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486309,673630.00
07/18/2019 17:45,2,1.020,ACTIVE,213.51,340.85,60.033,1563486304,"201051344000988","174011545737251",18.25,32.00,0,329.73,351.67,18.9,16.3,0.146,1043508.2,1043508.2,8470,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486310,673631.00
07/18/2019 17:45,2,1.021,ACTIVE,214.19,343.25,60.017,1563486304,"201051344000582","174011545737251",27.63,33.50,0,332.43,359.48,28.6,25.7,0.230,1350078.7,1350078.7,8459,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486311,673632.00
07/18/2019 17:45,2,1.061,ACTIVE,213.51,341.45,60.022,1563486304,"201051344000868","174011545737251",27.43,31.30,0,328.52,356.18,29.5,26.6,0.225,1358029.2,1358029.2,8461,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486312,673633.00
07/18/2019 17:45,2,0.979,ACTIVE,213.96,342.05,60.017,1563486304,"201051344000576","174011545737251",28.03,33.00,0,330.03,356.18,27.8,24.9,0.221,1374271.3,1374271.3,8483,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486313,673634.00
07/18/2019 17:45,2,1.041,ACTIVE,213.51,341.15,60.033,1563486304,"201051344001158","174011545737251",27.25,33.80,0,327.32,355.88,28.8,25.8,0.230,1351685.9,1351685.9,8460,0,0,0,L,1122011218,1,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486314,673635.00
07/18/2019 17:45,2,1.014,ACTIVE,213.96,342.95,60.022,1563486304,"201051344000917","174011545737251",27.79,35.40,0,330.03,357.08,28.6,25.6,0.225,1367206.1,1367206.1,8483,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486315,673636.00
07/18/2019 17:45,2,1.039,ACTIVE,213.74,340.25,60.017,1563486304,"201051344000417","174011545737251",18.35,35.40,0,330.93,350.77,19.4,16.8,0.146,1081419.5,1081419.5,8488,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486316,673637.00
07/18/2019 17:45,2,1.000,ACTIVE,213.96,343.25,60.012,1563486304,"201051344000685","174011545737251",27.85,34.80,0,330.93,358.58,28.2,25.3,0.239,1373282.3,1373282.3,8469,0,0,0,L,1122011218,1,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486316,673638.00
07/18/2019 17:45,2,1.041,ACTIVE,213.96,343.85,59.996,1563486304,"201051344000651","174011545737251",27.59,33.80,0,332.13,359.48,29.2,26.2,0.230,1367543.0,1367543.0,8465,0,0,0,L,1122011218,1,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486317,673639.00
07/18/2019 17:45,2,1.027,ACTIVE,213.06,341.45,60.022,1563486304,"201051344000594","174011545737251",27.73,37.30,0,326.42,356.78,28.9,26.0,0.221,1377668.1,1377668.1,8465,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486318,673640.00
07/18/2019 17:45,2,0.984,ACTIVE,213.74,341.45,60.033,1563486304,"201051344000469","174011545737251",28.69,30.50,0,327.92,356.48,28.7,25.7,0.234,1357785.6,1357785.6,8473,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486319,673641.00
07/18/2019 17:45,2,1.119,ACTIVE,213.96,343.55,60.028,1563486304,"201051344000585","174011545737251",27.69,33.30,0,331.23,359.78,31.4,28.4,0.239,1382935.6,1382935.6,8461,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486320,673642.00
07/18/2019 17:45,2,1.010,ACTIVE,213.96,343.25,60.017,1563486304,"201051344000853","174011545737251",28.09,33.30,0,329.73,357.38,28.7,25.8,0.225,1380591.7,1380591.7,8472,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486321,673643.00
07/18/2019 17:45,2,1.004,ACTIVE,213.96,342.35,60.012,1563486304,"201051344001145","174011545737251",27.93,33.50,0,330.63,357.98,28.4,25.5,0.221,1382051.2,1382051.2,8488,0,0,0,L,1122011218,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486322,673644.00
07/18/2019 17:45,2,1.053,ACTIVE,213.96,343.25,60.028,1563486304,"201051344000438","174011545737251",27.49,35.40,0,330.63,358.88,29.3,26.4,0.234,1375528.4,1375528.4,8462,0,0,0,L,1122011218,1,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486323,673645.00
07/18/2019 17:45,2,1.104,ACTIVE,213.51,342.05,59.980,1563486304,"201051344001135","174011545737251",27.59,33.80,0,330.93,358.28,30.9,27.9,0.234,1363031.1,1363031.1,8459,0,0,0,L,1122011218,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486324,673646.00
07/18/2019 17:45,2,1.049,ACTIVE,213.74,341.45,59.985,1563486304,"201051344000983","174011545737251",27.87,32.80,0,328.22,357.08,29.6,26.7,0.234,1378778.2,1378778.2,8465,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486325,673647.00
07/18/2019 17:45,2,1.061,ACTIVE,213.96,342.95,60.017,1563486304,"201051344001203","174011545737251",27.75,35.00,0,331.23,359.78,29.8,26.9,0.239,1371066.1,1371066.1,8479,0,0,0,L,1122011218,1,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486326,673648.00
07/18/2019 17:45,2,1.010,ACTIVE,213.51,341.45,60.012,1563486304,"201051344001230","174011545737251",27.59,34.00,0,329.73,356.78,28.2,25.3,0.221,1365734.1,1365734.1,8496,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486327,673649.00
07/18/2019 17:45,2,1.043,ACTIVE,213.06,342.65,60.022,1563486304,"201051344000646","174011545737251",28.09,35.20,0,330.93,360.08,29.7,26.7,0.234,1359684.8,1359684.8,8480,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486328,673650.00
07/18/2019 17:45,2,1.051,ACTIVE,213.74,340.55,60.022,1563486304,"201051344000867","174011545737251",27.33,34.80,0,328.52,357.68,29.1,26.2,0.221,1355982.0,1355982.0,8471,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486329,673651.00
