ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 17:45,2,1.004,ACTIVE,213.96,343.25,59.985,1563486304,"201051344000633","174011545737251",27.99,34.80,0,329.13,358.58,28.4,25.5,0.225,1352860.1,1352860.1,8479,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486329,673652.00
07/18/2019 17:45,2,1.055,ACTIVE,213.29,342.65,60.017,1563486304,"201051344000955","174011545737251",27.89,35.40,0,330.03,359.18,29.8,26.9,0.243,1380387.5,1380387.5,8474,0,0,0,L,1122011218,1,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486330,673653.00
07/18/2019 17:45,2,0.984,ACTIVE,213.96,341.45,60.017,1563486304,"201051344000648","174011545737251",28.03,32.40,0,329.73,355.88,27.9,25.0,0.225,1366600.9,1366600.9,8461,0,0,0,L,1122011218,1,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486331,673654.00
07/18/2019 17:45,2,1.000,ACTIVE,213.96,342.05,60.022,1563486304,"201051344000645","174011545737251",27.41,32.60,0,329.43,355.88,27.8,24.9,0.221,1372254.2,1372254.2,8467,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486332,673655.00
07/18/2019 17:45,2,1.002,ACTIVE,213.74,341.45,60.054,1563486304,"201051344000569","174011545737251",28.13,32.40,0,328.22,355.88,28.6,25.6,0.225,1389315.1,1389315.1,8467,0,0,0,L,1122011218,1,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486333,673656.00
07/18/2019 17:45,2,1.057,ACTIVE,213.74,345.36,60.006,1563486304,"179051228000119","174011545737251",27.95,35.20,0,330.63,358.28,29.9,27.0,0.230,175475.6,175475.6,8547,0,0,0,L,46974696,1,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563486334,673657.00
07/18/2019 18:00,2,1.010,ACTIVE,213.51,341.75,60.038,1563487204,"201051344000579","174011545737251",28.35,33.30,0,329.43,355.28,29.0,26.1,0.221,1390693.7,1390693.7,8473,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487205,673658.00
07/18/2019 18:00,2,1.025,ACTIVE,213.96,342.35,60.065,1563487204,"201051344001025","174011545737251",27.85,32.60,0,330.63,357.08,29.0,26.0,0.225,1375634.7,1375634.7,8466,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487206,673659.00
07/18/2019 18:00,2,0.975,ACTIVE,214.19,342.95,60.033,1563487204,"201051344001093","174011545737251",27.51,31.80,0,331.23,358.88,27.2,24.3,0.208,1357586.6,1357586.6,8487,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487207,673660.00
07/18/2019 18:00,2,0.988,ACTIVE,213.51,342.05,60.043,1563487204,"201051344000458","174011545737251",27.41,31.80,0,330.33,354.97,27.4,24.6,0.221,1371446.5,1371446.5,8458,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487208,673661.00
07/18/2019 18:00,2,1.000,ACTIVE,213.74,341.45,60.038,1563487204,"201051344000890","174011545737251",28.19,34.00,0,330.63,356.78,28.6,25.7,0.217,1372816.8,1372816.8,8470,0,0,0,L,1122011218,1,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487209,673662.00
07/18/2019 18:00,2,0.990,ACTIVE,213.51,340.55,60.033,1563487204,"201051344000988","174011545737251",17.97,30.50,0,329.43,350.77,18.0,15.5,0.146,1043512.0,1043512.0,8471,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487210,673663.00
07/18/2019 18:00,2,0.971,ACTIVE,214.41,342.95,60.043,1563487204,"201051344000582","174011545737251",27.73,31.80,0,330.93,356.78,27.2,24.4,0.221,1350084.7,1350084.7,8460,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487211,673664.00
07/18/2019 18:00,2,1.000,ACTIVE,213.29,341.75,60.070,1563487204,"201051344000868","174011545737251",27.87,30.00,0,328.82,354.97,28.3,25.4,0.217,1358035.4,1358035.4,8462,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487212,673665.00
07/18/2019 18:00,2,0.955,ACTIVE,213.74,342.65,60.043,1563487204,"201051344000576","174011545737251",27.63,31.50,0,330.93,355.58,26.8,23.9,0.212,1374277.1,1374277.1,8484,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487213,673666.00
07/18/2019 18:00,2,0.992,ACTIVE,213.51,341.15,60.001,1563487204,"201051344001158","174011545737251",27.43,32.20,0,328.82,354.67,27.6,24.7,0.217,1351692.0,1351692.0,8461,0,0,0,L,1122011218,1,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487214,673667.00
07/18/2019 18:00,2,0.965,ACTIVE,213.96,342.35,60.049,1563487204,"201051344000917","174011545737251",27.63,33.00,0,330.63,356.18,27.0,24.2,0.212,1367212.1,1367212.1,8484,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487215,673668.00
07/18/2019 18:00,2,1.012,ACTIVE,213.96,340.25,60.038,1563487204,"201051344000417","174011545737251",18.05,33.50,0,330.33,353.17,18.5,15.9,0.137,1081423.5,1081423.5,8489,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487216,673669.00
07/18/2019 18:00,2,0.953,ACTIVE,214.19,343.55,60.086,1563487204,"201051344000685","174011545737251",27.79,32.60,0,330.93,357.38,26.9,24.0,0.225,1373288.3,1373288.3,8470,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487217,673670.00
07/18/2019 18:00,2,0.982,ACTIVE,214.19,343.55,60.065,1563487204,"201051344000651","174011545737251",27.95,31.80,0,332.13,357.08,27.8,24.9,0.217,1367549.1,1367549.1,8466,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487218,673671.00
07/18/2019 18:00,2,0.988,ACTIVE,213.29,341.45,60.049,1563487204,"201051344000594","174011545737251",27.57,35.00,0,327.02,355.28,27.7,24.8,0.217,1377674.3,1377674.3,8466,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487219,673672.00
07/18/2019 18:00,2,0.986,ACTIVE,213.74,342.05,60.038,1563487204,"201051344000469","174011545737251",27.63,29.30,0,328.52,355.88,27.6,24.7,0.230,1357791.7,1357791.7,8474,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487220,673673.00
07/18/2019 18:00,2,1.059,ACTIVE,214.19,343.85,60.054,1563487204,"201051344000585","174011545737251",27.89,31.50,0,330.93,357.68,29.9,27.0,0.230,1382942.3,1382942.3,8462,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487221,673674.00
07/18/2019 18:00,2,0.975,ACTIVE,214.19,343.25,60.049,1563487204,"201051344000853","174011545737251",27.79,31.30,0,331.23,356.48,27.5,24.6,0.217,1380597.8,1380597.8,8473,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487221,673675.00
07/18/2019 18:00,2,1.014,ACTIVE,214.19,342.95,60.043,1563487204,"201051344001145","174011545737251",22.56,31.80,0,331.23,356.78,23.7,21.0,0.199,1382057.2,1382057.2,8489,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487222,673676.00
07/18/2019 18:00,2,0.986,ACTIVE,213.96,342.65,60.054,1563487204,"201051344000438","174011545737251",28.01,33.00,0,330.93,357.38,28.0,25.1,0.221,1375534.7,1375534.7,8463,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487223,673677.00
07/18/2019 18:00,2,1.049,ACTIVE,213.74,341.75,60.049,1563487204,"201051344001135","174011545737251",27.73,32.00,0,330.93,356.48,29.5,26.5,0.221,1363037.7,1363037.7,8460,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487224,673678.00
07/18/2019 18:00,2,1.010,ACTIVE,213.74,341.15,60.043,1563487204,"201051344000983","174011545737251",27.73,31.30,0,328.52,354.97,28.4,25.5,0.221,1378784.5,1378784.5,8466,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487225,673679.00
07/18/2019 18:00,2,0.996,ACTIVE,213.96,342.35,60.059,1563487204,"201051344001203","174011545737251",27.99,32.80,0,330.93,358.28,28.3,25.4,0.225,1371072.5,1371072.5,8480,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487226,673680.00
07/18/2019 18:00,2,0.945,ACTIVE,213.51,340.55,60.049,1563487204,"201051344001230","174011545737251",28.03,32.20,0,328.82,354.97,26.9,24.0,0.208,1365740.1,1365740.1,8497,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487227,673681.00
07/18/2019 18:00,2,1.002,ACTIVE,213.29,342.05,60.054,1563487204,"201051344000646","174011545737251",27.81,32.80,0,330.33,356.18,28.2,25.3,0.225,1359691.2,1359691.2,8481,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487228,673682.00
07/18/2019 18:00,2,0.992,ACTIVE,213.74,340.85,60.054,1563487204,"201051344000867","174011545737251",27.73,32.60,0,329.43,354.07,27.9,25.0,0.208,1355988.2,1355988.2,8472,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487229,673683.00
07/18/2019 18:00,2,0.947,ACTIVE,213.96,342.65,60.054,1563487204,"201051344000633","174011545737251",28.31,32.60,0,328.82,357.08,27.2,24.3,0.212,1352866.2,1352866.2,8480,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487230,673684.00
07/18/2019 18:00,2,0.998,ACTIVE,213.51,341.75,60.059,1563487204,"201051344000955","174011545737251",28.15,32.80,0,329.43,355.58,28.5,25.6,0.225,1380393.9,1380393.9,8475,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487231,673685.00
07/18/2019 18:00,2,0.949,ACTIVE,213.74,341.45,60.033,1563487204,"201051344000648","174011545737251",27.85,31.00,0,330.03,355.58,26.8,23.9,0.212,1366606.8,1366606.8,8462,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487232,673686.00
07/18/2019 18:00,2,0.932,ACTIVE,213.96,341.75,60.065,1563487204,"201051344000645","174011545737251",28.03,31.30,0,330.33,355.58,26.4,23.6,0.203,1372260.1,1372260.1,8468,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487233,673687.00
07/18/2019 18:00,2,0.969,ACTIVE,213.51,341.45,60.049,1563487204,"201051344000569","174011545737251",27.87,31.00,0,329.13,355.58,27.4,24.5,0.212,1389321.2,1389321.2,8468,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487234,673688.00
07/18/2019 18:00,2,1.016,ACTIVE,213.51,344.76,60.054,1563487204,"179051228000119","174011545737251",27.81,33.30,0,330.63,359.18,28.6,25.7,0.221,175482.1,175482.1,8548,0,0,0,L,46974696,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563487235,673689.00
07/18/2019 18:15,2,0.535,ACTIVE,213.06,336.04,60.059,1563488104,"201051344000579","174011545737251",27.63,31.80,0,329.73,355.58,15.0,12.6,0.088,1390698.3,1390698.3,8474,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488106,673690.00
07/18/2019 18:15,2,0.510,ACTIVE,213.74,336.94,59.985,1563488104,"201051344001025","174011545737251",27.17,30.80,0,330.93,356.48,14.1,11.7,0.093,1375639.2,1375639.2,8467,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488107,673691.00
07/18/2019 18:15,2,0.465,ACTIVE,213.96,337.84,60.033,1563488104,"201051344001093","174011545737251",26.92,30.00,0,331.53,355.58,12.7,10.3,0.075,1357590.8,1357590.8,8488,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488107,673692.00
07/18/2019 18:15,2,0.496,ACTIVE,213.06,336.64,60.043,1563488104,"201051344000458","174011545737251",27.04,30.50,0,329.73,354.37,13.6,11.2,0.102,1371450.9,1371450.9,8459,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488108,673693.00
07/18/2019 18:15,2,0.488,ACTIVE,213.74,336.94,60.022,1563488104,"201051344000890","174011545737251",27.77,32.40,0,330.63,355.88,13.7,11.3,0.084,1372821.3,1372821.3,8471,0,0,0,L,1122011218,1,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488109,673694.00
07/18/2019 18:15,2,0.473,ACTIVE,213.06,336.94,60.059,1563488104,"201051344000988","174011545737251",17.91,29.50,0,330.03,351.07,8.6,6.4,0.057,1043514.7,1043514.7,8472,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488110,673695.00
07/18/2019 18:15,2,0.473,ACTIVE,213.96,337.54,60.017,1563488104,"201051344000582","174011545737251",26.98,30.00,0,330.63,355.58,12.9,10.5,0.084,1350088.9,1350088.9,8461,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488111,673696.00
07/18/2019 18:15,2,0.518,ACTIVE,212.83,336.04,60.028,1563488104,"201051344000868","174011545737251",26.84,28.80,0,329.13,354.37,14.1,11.7,0.088,1358039.9,1358039.9,8463,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488112,673697.00
07/18/2019 18:15,2,0.484,ACTIVE,213.51,337.54,60.022,1563488104,"201051344000576","174011545737251",26.64,30.30,0,330.63,355.28,13.1,10.7,0.088,1374281.3,1374281.3,8485,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488113,673698.00
07/18/2019 18:15,2,0.496,ACTIVE,213.06,335.74,60.022,1563488104,"201051344001158","174011545737251",26.80,30.80,0,330.03,354.67,13.5,11.1,0.088,1351696.3,1351696.3,8462,0,0,0,L,1122011218,1,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488114,673699.00
07/18/2019 18:15,2,0.455,ACTIVE,213.74,336.94,60.017,1563488104,"201051344000917","174011545737251",27.31,31.30,0,330.33,356.18,12.6,10.3,0.080,1367216.2,1367216.2,8485,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488115,673700.00
07/18/2019 18:15,2,0.500,ACTIVE,213.96,336.34,60.054,1563488104,"201051344000417","174011545737251",17.93,31.80,0,330.33,349.86,9.1,6.8,0.053,1081426.2,1081426.2,8490,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488116,673701.00
07/18/2019 18:15,2,0.463,ACTIVE,213.96,338.74,60.012,1563488104,"201051344000685","174011545737251",26.64,31.00,0,331.23,356.78,12.5,10.1,0.084,1373292.4,1373292.4,8471,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488117,673702.00
07/18/2019 18:15,2,0.480,ACTIVE,213.96,338.14,60.022,1563488104,"201051344000651","174011545737251",27.12,30.00,0,331.83,357.08,13.2,10.9,0.088,1367553.4,1367553.4,8467,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488118,673703.00
07/18/2019 18:15,2,0.510,ACTIVE,212.83,336.34,60.028,1563488104,"201051344000594","174011545737251",26.34,32.80,0,327.92,354.97,13.6,11.2,0.093,1377678.6,1377678.6,8467,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488119,673704.00
07/18/2019 18:15,2,0.484,ACTIVE,213.29,335.44,60.028,1563488104,"201051344000469","174011545737251",27.81,28.30,0,328.22,354.67,13.7,11.3,0.088,1357796.0,1357796.0,8475,0,0,0,L,1122011218,1,120.88,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488120,673705.00
07/18/2019 18:15,2,0.547,ACTIVE,213.96,338.14,60.059,1563488104,"201051344000585","174011545737251",27.23,30.30,0,330.63,356.48,15.1,12.7,0.097,1382947.1,1382947.1,8463,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488120,673706.00
07/18/2019 18:15,2,0.498,ACTIVE,213.74,337.84,60.017,1563488104,"201051344000853","174011545737251",26.84,30.00,0,331.53,356.48,13.6,11.2,0.088,1380602.1,1380602.1,8474,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488122,673707.00
07/18/2019 18:15,2,0.455,ACTIVE,214.19,337.54,60.033,1563488104,"201051344001145","174011545737251",27.14,30.30,0,330.33,356.18,12.5,10.1,0.075,1382061.3,1382061.3,8490,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488122,673708.00
07/18/2019 18:15,2,0.498,ACTIVE,213.96,338.44,60.043,1563488104,"201051344000438","174011545737251",26.88,31.50,0,330.93,357.38,13.6,11.2,0.088,1375539.0,1375539.0,8464,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488123,673709.00
07/18/2019 18:15,2,0.527,ACTIVE,213.51,336.64,60.017,1563488104,"201051344001135","174011545737251",27.65,30.30,0,330.33,355.28,14.8,12.3,0.088,1363042.4,1363042.4,8461,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488124,673710.00
07/18/2019 18:15,2,0.512,ACTIVE,213.06,335.44,60.028,1563488104,"201051344000983","174011545737251",27.95,30.00,0,329.13,354.67,14.5,12.1,0.084,1378789.1,1378789.1,8467,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488125,673711.00
07/18/2019 18:15,2,0.498,ACTIVE,213.96,337.24,60.012,1563488104,"201051344001203","174011545737251",27.21,31.30,0,330.93,357.08,13.8,11.3,0.084,1371076.9,1371076.9,8481,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488126,673712.00
07/18/2019 18:15,2,0.443,ACTIVE,213.74,336.34,60.033,1563488104,"201051344001230","174011545737251",27.55,30.80,0,327.92,353.77,12.4,10.0,0.071,1365744.2,1365744.2,8498,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488127,673713.00
07/18/2019 18:15,2,0.500,ACTIVE,213.29,337.54,60.001,1563488104,"201051344000646","174011545737251",27.65,31.30,0,330.33,355.88,14.0,11.6,0.088,1359695.6,1359695.6,8482,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488128,673714.00
07/18/2019 18:15,2,0.512,ACTIVE,213.29,335.74,60.006,1563488104,"201051344000867","174011545737251",26.84,31.30,0,329.73,354.67,13.9,11.5,0.088,1355992.6,1355992.6,8473,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488129,673715.00
07/18/2019 18:15,2,0.490,ACTIVE,213.51,338.14,59.996,1563488104,"201051344000633","174011545737251",27.37,31.00,0,330.03,356.48,13.6,11.2,0.084,1352870.5,1352870.5,8481,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488130,673716.00
07/18/2019 18:15,2,0.516,ACTIVE,213.51,337.24,60.017,1563488104,"201051344000955","174011545737251",27.33,30.80,0,330.03,355.28,14.3,11.9,0.093,1380398.4,1380398.4,8476,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488131,673717.00
07/18/2019 18:15,2,0.490,ACTIVE,213.29,336.04,60.043,1563488104,"201051344000648","174011545737251",27.00,29.80,0,330.03,354.67,13.4,11.0,0.084,1366611.1,1366611.1,8463,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488132,673718.00
07/18/2019 18:15,2,0.480,ACTIVE,213.51,336.94,60.017,1563488104,"201051344000645","174011545737251",26.48,30.30,0,330.33,354.97,12.9,10.5,0.084,1372264.2,1372264.2,8469,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488133,673719.00
07/18/2019 18:15,2,0.492,ACTIVE,213.06,336.94,60.022,1563488104,"201051344000569","174011545737251",27.49,29.80,0,328.82,354.07,13.7,11.3,0.088,1389325.5,1389325.5,8469,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488134,673720.00
07/18/2019 18:15,2,0.533,ACTIVE,213.29,339.95,60.017,1563488104,"179051228000119","174011545737251",27.29,32.20,0,330.33,357.98,14.8,12.3,0.088,175486.7,175486.7,8549,0,0,0,L,46974696,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563488134,673721.00
07/18/2019 18:30,2,1.562,ACTIVE,214.41,348.06,60.001,1563489005,"201051344000579","174011545737251",28.84,30.80,0,328.82,369.40,45.6,42.1,0.371,1390702.3,1390702.3,8475,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489006,673722.00
07/18/2019 18:30,2,1.727,ACTIVE,215.09,350.47,60.012,1563489005,"201051344001025","174011545737251",28.59,29.80,0,330.33,377.22,50.0,46.3,0.402,1375643.1,1375643.1,8468,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489007,673723.00
07/18/2019 18:30,2,1.521,ACTIVE,215.32,349.56,60.006,1563489005,"201051344001093","174011545737251",28.55,29.50,0,329.73,373.01,44.0,40.6,0.358,1357594.3,1357594.3,8489,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489008,673724.00
07/18/2019 18:30,2,1.418,ACTIVE,214.41,346.26,60.059,1563489005,"201051344000458","174011545737251",28.29,30.00,0,329.43,369.40,40.6,37.3,0.345,1371454.5,1371454.5,8460,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489009,673725.00
07/18/2019 18:30,2,1.527,ACTIVE,214.87,348.66,60.001,1563489005,"201051344000890","174011545737251",28.53,31.30,0,329.43,374.81,44.1,40.7,0.354,1372825.2,1372825.2,8472,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489010,673726.00
07/18/2019 18:30,2,1.357,ACTIVE,214.41,343.85,60.059,1563489005,"201051344000988","174011545737251",18.59,28.80,0,328.22,359.78,25.5,22.7,0.212,1043516.8,1043516.8,8473,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489011,673727.00
07/18/2019 18:30,2,1.430,ACTIVE,215.32,349.26,60.038,1563489005,"201051344000582","174011545737251",28.41,29.50,0,330.03,375.71,41.1,37.8,0.340,1350092.6,1350092.6,8462,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489012,673728.00
07/18/2019 18:30,2,1.326,ACTIVE,213.96,345.36,60.006,1563489005,"201051344000868","174011545737251",28.37,28.50,0,327.92,368.50,38.1,34.8,0.301,1358043.7,1358043.7,8464,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489013,673729.00
07/18/2019 18:30,2,1.252,ACTIVE,214.64,346.26,59.996,1563489005,"201051344000576","174011545737251",28.57,29.30,0,329.43,368.80,36.2,33.1,0.292,1374284.8,1374284.8,8486,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489014,673730.00
07/18/2019 18:30,2,1.316,ACTIVE,214.19,345.36,59.980,1563489005,"201051344001158","174011545737251",28.23,29.80,0,327.62,368.80,37.7,34.5,0.305,1351699.9,1351699.9,8463,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489014,673731.00
07/18/2019 18:30,2,1.418,ACTIVE,215.09,348.66,59.975,1563489005,"201051344000917","174011545737251",28.43,30.50,0,329.13,375.41,40.9,37.5,0.331,1367219.9,1367219.9,8486,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489015,673732.00
07/18/2019 18:30,2,1.426,ACTIVE,215.09,344.45,60.012,1563489005,"201051344000417","174011545737251",18.51,31.00,0,329.13,361.89,26.7,23.8,0.212,1081428.7,1081428.7,8491,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489016,673733.00
07/18/2019 18:30,2,1.377,ACTIVE,215.09,348.96,60.017,1563489005,"201051344000685","174011545737251",28.55,30.30,0,330.63,375.11,39.9,36.6,0.336,1373296.0,1373296.0,8472,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489017,673734.00
07/18/2019 18:30,2,1.398,ACTIVE,215.32,349.56,59.980,1563489005,"201051344000651","174011545737251",28.59,29.30,0,331.23,376.92,40.5,37.2,0.331,1367557.2,1367557.2,8468,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489018,673735.00
07/18/2019 18:30,2,1.287,ACTIVE,213.74,344.76,60.022,1563489005,"201051344000594","174011545737251",28.55,32.00,0,326.72,368.20,37.2,34.0,0.301,1377682.3,1377682.3,8468,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489019,673736.00
07/18/2019 18:30,2,1.275,ACTIVE,214.41,345.66,60.006,1563489005,"201051344000469","174011545737251",28.41,28.00,0,327.92,369.70,36.7,33.5,0.309,1357799.8,1357799.8,8476,0,0,0,L,1122011218,1,121.33,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489020,673737.00
07/18/2019 18:30,2,1.488,ACTIVE,215.32,348.96,60.012,1563489005,"201051344000585","174011545737251",28.61,29.50,0,329.43,378.12,43.1,39.7,0.349,1382951.4,1382951.4,8464,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489021,673738.00
07/18/2019 18:30,2,1.295,ACTIVE,214.87,346.56,60.028,1563489005,"201051344000853","174011545737251",27.97,29.50,0,330.03,370.30,36.7,33.5,0.301,1380605.9,1380605.9,8475,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489022,673739.00
07/18/2019 18:30,2,1.371,ACTIVE,215.09,348.06,60.017,1563489005,"201051344001145","174011545737251",28.41,29.30,0,330.63,376.31,39.5,36.2,0.314,1382065.1,1382065.1,8491,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489023,673740.00
07/18/2019 18:30,2,1.338,ACTIVE,215.09,347.46,60.017,1563489005,"201051344000438","174011545737251",28.61,30.30,0,331.53,374.51,38.8,35.5,0.305,1375542.9,1375542.9,8465,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489024,673741.00
07/18/2019 18:30,2,1.393,ACTIVE,214.64,346.86,60.012,1563489005,"201051344001135","174011545737251",28.51,29.30,0,330.63,374.81,40.3,36.9,0.309,1363046.6,1363046.6,8462,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489025,673742.00
07/18/2019 18:30,2,1.273,ACTIVE,214.19,344.15,60.022,1563489005,"201051344000983","174011545737251",28.69,29.50,0,328.52,369.70,37.0,33.8,0.301,1378793.1,1378793.1,8468,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489026,673743.00
07/18/2019 18:30,2,1.336,ACTIVE,215.09,346.86,60.012,1563489005,"201051344001203","174011545737251",28.15,30.30,0,329.73,376.01,38.1,34.9,0.309,1371080.8,1371080.8,8482,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489027,673744.00
07/18/2019 18:30,2,1.260,ACTIVE,214.64,345.66,60.022,1563489005,"201051344001230","174011545737251",28.47,30.00,0,328.82,372.71,36.3,33.1,0.296,1365747.9,1365747.9,8499,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489027,673745.00
07/18/2019 18:30,2,1.279,ACTIVE,214.41,346.26,60.012,1563489005,"201051344000646","174011545737251",29.02,30.30,0,329.13,374.81,37.6,34.4,0.305,1359699.7,1359699.7,8483,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489028,673746.00
07/18/2019 18:30,2,1.199,ACTIVE,214.19,343.25,60.022,1563489005,"201051344000867","174011545737251",28.35,30.30,0,328.82,367.90,34.5,31.4,0.265,1355996.5,1355996.5,8474,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489029,673747.00
07/18/2019 18:30,2,1.182,ACTIVE,214.41,345.66,60.017,1563489005,"201051344000633","174011545737251",28.11,30.30,0,329.43,370.00,33.6,30.6,0.274,1352874.3,1352874.3,8482,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489030,673748.00
07/18/2019 18:30,2,1.242,ACTIVE,214.41,345.36,60.017,1563489005,"201051344000955","174011545737251",28.21,30.00,0,329.43,372.41,35.5,32.4,0.287,1380402.4,1380402.4,8477,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489031,673749.00
07/18/2019 18:30,2,1.123,ACTIVE,214.41,343.85,60.022,1563489005,"201051344000648","174011545737251",28.11,29.00,0,330.03,368.20,32.0,28.9,0.261,1366614.8,1366614.8,8464,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489032,673750.00
07/18/2019 18:30,2,1.125,ACTIVE,214.41,344.15,60.017,1563489005,"201051344000645","174011545737251",27.97,29.50,0,330.03,368.50,31.9,28.9,0.252,1372267.8,1372267.8,8470,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489033,673751.00
07/18/2019 18:30,2,1.158,ACTIVE,213.96,343.85,60.012,1563489005,"201051344000569","174011545737251",28.09,29.30,0,329.13,369.40,33.0,29.9,0.265,1389329.4,1389329.4,8470,0,0,0,L,1122011218,1,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489034,673752.00
07/18/2019 18:30,2,1.184,ACTIVE,214.19,347.76,60.012,1563489005,"179051228000119","174011545737251",28.35,31.50,0,330.63,372.11,34.0,30.9,0.270,175490.8,175490.8,8550,0,0,0,L,46974696,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489035,673753.00
07/18/2019 18:45,2,1.285,ACTIVE,213.96,344.45,60.033,1563489904,"201051344000579","174011545737251",27.89,32.00,0,332.13,386.83,36.4,33.2,0.287,1390715.4,1390715.4,8476,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489905,673754.00
07/18/2019 18:45,2,1.410,ACTIVE,214.41,346.56,60.022,1563489904,"201051344001025","174011545737251",27.73,31.80,0,318.91,390.74,39.6,36.3,0.309,1375658.1,1375658.1,8469,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489906,673755.00
07/18/2019 18:45,2,1.250,ACTIVE,214.64,346.26,60.038,1563489904,"201051344001093","174011545737251",27.77,30.80,0,333.93,388.94,35.2,32.0,0.274,1357607.8,1357607.8,8490,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489907,673756.00
07/18/2019 18:45,2,1.246,ACTIVE,213.96,344.15,60.028,1563489904,"201051344000458","174011545737251",27.69,31.30,0,332.43,385.93,35.0,31.8,0.287,1371467.2,1371467.2,8461,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489908,673757.00
07/18/2019 18:45,2,1.398,ACTIVE,214.19,345.66,60.070,1563489904,"201051344000890","174011545737251",27.49,32.20,0,321.01,390.14,38.9,35.7,0.309,1372839.5,1372839.5,8473,0,0,0,L,1122011218,1,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489909,673758.00
07/18/2019 18:45,2,1.268,ACTIVE,213.96,342.65,60.028,1563489904,"201051344000988","174011545737251",18.27,30.30,0,331.83,372.11,23.4,20.7,0.190,1043525.1,1043525.1,8474,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489910,673759.00
07/18/2019 18:45,2,1.400,ACTIVE,214.64,348.06,59.990,1563489904,"201051344000582","174011545737251",27.89,31.00,0,317.40,391.94,39.6,36.3,0.327,1350106.8,1350106.8,8463,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489911,673760.00
07/18/2019 18:45,2,1.303,ACTIVE,213.74,343.85,59.990,1563489904,"201051344000868","174011545737251",27.41,29.80,0,331.53,385.03,36.2,33.0,0.283,1358056.4,1358056.4,8465,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489912,673761.00
07/18/2019 18:45,2,1.199,ACTIVE,214.41,345.06,60.059,1563489904,"201051344000576","174011545737251",27.73,30.80,0,331.53,386.53,33.7,30.6,0.274,1374297.0,1374297.0,8487,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489913,673762.00
07/18/2019 18:45,2,1.225,ACTIVE,214.19,344.45,60.043,1563489904,"201051344001158","174011545737251",27.75,31.30,0,330.63,385.93,34.4,31.3,0.278,1351712.7,1351712.7,8464,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489914,673763.00
07/18/2019 18:45,2,1.299,ACTIVE,214.41,346.26,60.033,1563489904,"201051344000917","174011545737251",27.79,32.40,0,321.01,391.04,36.6,33.4,0.296,1367234.4,1367234.4,8487,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489915,673764.00
07/18/2019 18:45,2,1.252,ACTIVE,214.41,342.35,60.022,1563489904,"201051344000417","174011545737251",18.31,31.80,0,332.73,372.71,23.2,20.5,0.177,1081437.8,1081437.8,8492,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489916,673765.00
07/18/2019 18:45,2,1.193,ACTIVE,214.41,346.26,60.028,1563489904,"201051344000685","174011545737251",27.61,31.30,0,317.70,391.34,33.4,30.3,0.287,1373310.2,1373310.2,8473,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489917,673766.00
07/18/2019 18:45,2,1.205,ACTIVE,214.64,345.66,60.033,1563489904,"201051344000651","174011545737251",27.59,31.00,0,319.81,392.85,33.7,30.6,0.265,1367571.8,1367571.8,8469,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489918,673767.00
07/18/2019 18:45,2,1.102,ACTIVE,213.51,342.65,59.996,1563489904,"201051344000594","174011545737251",27.55,32.60,0,329.13,385.03,30.8,27.8,0.243,1377695.3,1377695.3,8469,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489919,673768.00
07/18/2019 18:45,2,1.104,ACTIVE,213.96,342.95,60.033,1563489904,"201051344000469","174011545737251",27.63,29.50,0,330.03,385.63,30.9,27.9,0.261,1357812.5,1357812.5,8477,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489920,673769.00
07/18/2019 18:45,2,1.393,ACTIVE,214.64,346.26,60.054,1563489904,"201051344000585","174011545737251",27.85,31.00,0,318.00,390.44,39.3,36.0,0.314,1382967.2,1382967.2,8465,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489921,673770.00
07/18/2019 18:45,2,1.209,ACTIVE,214.64,345.36,59.996,1563489904,"201051344000853","174011545737251",27.69,31.30,0,333.33,386.83,33.9,30.8,0.274,1380618.8,1380618.8,8476,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489922,673771.00
07/18/2019 18:45,2,1.361,ACTIVE,214.64,346.86,60.022,1563489904,"201051344001145","174011545737251",27.69,30.50,0,320.11,391.94,38.2,34.9,0.309,1382079.7,1382079.7,8492,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489923,673772.00
07/18/2019 18:45,2,1.371,ACTIVE,214.64,347.46,60.043,1563489904,"201051344000438","174011545737251",27.89,32.00,0,333.33,391.34,38.8,35.5,0.318,1375557.0,1375557.0,8466,0,0,0,L,1122011218,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489924,673773.00
07/18/2019 18:45,2,1.523,ACTIVE,214.41,347.16,60.028,1563489904,"201051344001135","174011545737251",27.45,30.80,0,318.61,390.14,42.4,39.0,0.331,1363061.2,1363061.2,8463,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489925,673774.00
07/18/2019 18:45,2,1.381,ACTIVE,214.19,345.66,60.038,1563489904,"201051344000983","174011545737251",28.21,31.00,0,330.63,386.53,39.5,36.2,0.323,1378806.2,1378806.2,8469,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489925,673775.00
07/18/2019 18:45,2,1.547,ACTIVE,214.87,348.36,60.033,1563489904,"201051344001203","174011545737251",27.99,31.50,0,318.30,391.34,43.9,40.5,0.358,1371095.2,1371095.2,8483,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489926,673776.00
07/18/2019 18:45,2,1.529,ACTIVE,214.41,347.16,60.028,1563489904,"201051344001230","174011545737251",27.73,31.30,0,331.83,389.24,43.0,39.5,0.358,1365761.8,1365761.8,8500,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489927,673777.00
07/18/2019 18:45,2,1.654,ACTIVE,214.19,349.56,60.054,1563489904,"201051344000646","174011545737251",27.69,32.20,0,319.51,390.14,46.4,42.8,0.384,1359714.3,1359714.3,8484,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489928,673778.00
07/18/2019 18:45,2,1.443,ACTIVE,214.19,344.15,60.012,1563489904,"201051344000867","174011545737251",27.57,31.50,0,330.93,383.83,40.3,37.0,0.318,1356009.4,1356009.4,8475,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489929,673779.00
07/18/2019 18:45,2,1.406,ACTIVE,214.41,347.16,60.065,1563489904,"201051344000633","174011545737251",27.99,31.00,0,331.83,386.83,39.9,36.6,0.331,1352887.1,1352887.1,8483,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489930,673780.00
07/18/2019 18:45,2,1.521,ACTIVE,214.19,348.36,59.990,1563489904,"201051344000955","174011545737251",28.07,31.80,0,332.43,388.04,43.4,39.9,0.362,1380416.3,1380416.3,8478,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489931,673781.00
07/18/2019 18:45,2,1.318,ACTIVE,214.41,345.06,60.033,1563489904,"201051344000648","174011545737251",28.17,30.00,0,330.93,384.73,37.6,34.4,0.309,1366627.0,1366627.0,8465,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489932,673782.00
07/18/2019 18:45,2,1.363,ACTIVE,214.64,345.36,60.028,1563489904,"201051344000645","174011545737251",27.55,30.50,0,332.13,384.73,38.0,34.8,0.309,1372280.2,1372280.2,8471,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489933,673783.00
07/18/2019 18:45,2,1.432,ACTIVE,214.19,346.26,60.054,1563489904,"201051344000569","174011545737251",27.63,30.80,0,330.63,385.93,40.1,36.8,0.327,1389342.2,1389342.2,8471,0,0,0,L,1122011218,1,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489934,673784.00
07/18/2019 18:45,2,1.445,ACTIVE,214.41,349.56,60.038,1563489904,"179051228000119","174011545737251",27.97,32.60,0,331.53,388.64,40.9,37.6,0.336,175503.8,175503.8,8551,0,0,0,L,46974696,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563489935,673785.00
07/18/2019 19:00,2,0.842,ACTIVE,213.96,339.65,60.012,1563490804,"201051344000579","174011545737251",27.85,32.40,0,331.53,362.79,23.8,21.0,0.172,1390722.9,1390722.9,8477,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490805,673786.00
07/18/2019 19:00,2,0.994,ACTIVE,214.41,342.65,60.012,1563490804,"201051344001025","174011545737251",27.91,31.80,0,332.43,369.40,28.1,25.2,0.217,1375666.8,1375666.8,8470,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490806,673787.00
07/18/2019 19:00,2,0.830,ACTIVE,214.64,342.65,60.001,1563490804,"201051344001093","174011545737251",27.85,31.30,0,333.33,366.10,23.4,20.7,0.172,1357615.3,1357615.3,8491,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490807,673788.00
07/18/2019 19:00,2,0.820,ACTIVE,213.96,339.65,60.012,1563490804,"201051344000458","174011545737251",26.90,31.80,0,330.93,362.49,22.4,19.7,0.177,1371474.3,1371474.3,8462,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490808,673789.00
07/18/2019 19:00,2,0.953,ACTIVE,214.19,342.05,60.006,1563490804,"201051344000890","174011545737251",27.47,32.40,0,331.53,367.60,26.5,23.7,0.194,1372847.8,1372847.8,8474,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490809,673790.00
07/18/2019 19:00,2,0.783,ACTIVE,213.74,339.34,60.006,1563490804,"201051344000988","174011545737251",18.21,30.80,0,331.23,355.88,14.5,12.0,0.115,1043529.5,1043529.5,8475,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490810,673791.00
07/18/2019 19:00,2,0.936,ACTIVE,214.64,343.55,60.012,1563490804,"201051344000582","174011545737251",27.57,31.30,0,332.73,368.80,26.2,23.3,0.208,1350115.0,1350115.0,8464,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490811,673792.00
07/18/2019 19:00,2,0.818,ACTIVE,213.74,339.65,60.012,1563490804,"201051344000868","174011545737251",27.23,30.00,0,329.43,361.89,22.6,19.9,0.168,1358063.6,1358063.6,8466,0,0,0,L,1122011218,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490812,673793.00
07/18/2019 19:00,2,0.756,ACTIVE,214.41,340.85,60.006,1563490804,"201051344000576","174011545737251",27.37,31.00,0,331.53,361.89,21.0,18.3,0.164,1374303.7,1374303.7,8488,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490813,673794.00
