ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 19:00,2,0.795,ACTIVE,213.74,339.65,59.996,1563490804,"201051344001158","174011545737251",27.65,31.80,0,330.03,362.19,22.2,19.6,0.172,1351719.8,1351719.8,8465,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490814,673795.00
07/18/2019 19:00,2,0.959,ACTIVE,214.41,342.95,60.006,1563490804,"201051344000917","174011545737251",27.67,32.60,0,332.73,368.50,26.9,24.1,0.203,1367242.8,1367242.8,8488,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490815,673796.00
07/18/2019 19:00,2,0.947,ACTIVE,214.41,340.25,60.006,1563490804,"201051344000417","174011545737251",18.09,32.20,0,331.23,357.38,17.4,14.9,0.124,1081443.0,1081443.0,8493,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490816,673797.00
07/18/2019 19:00,2,0.934,ACTIVE,214.41,343.25,59.996,1563490804,"201051344000685","174011545737251",27.08,31.30,0,331.83,368.20,25.6,22.8,0.212,1373318.4,1373318.4,8474,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490817,673798.00
07/18/2019 19:00,2,0.938,ACTIVE,214.64,343.55,60.028,1563490804,"201051344000651","174011545737251",27.83,31.00,0,333.03,369.10,26.4,23.6,0.212,1367580.1,1367580.1,8470,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490817,673799.00
07/18/2019 19:00,2,0.811,ACTIVE,213.51,339.65,60.065,1563490804,"201051344000594","174011545737251",27.39,32.60,0,327.02,361.59,22.5,19.8,0.168,1377702.4,1377702.4,8470,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490818,673800.00
07/18/2019 19:00,2,0.801,ACTIVE,213.96,340.25,59.985,1563490804,"201051344000469","174011545737251",26.94,30.30,0,329.43,362.19,21.9,19.2,0.177,1357819.5,1357819.5,8478,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490820,673801.00
07/18/2019 19:00,2,1.100,ACTIVE,214.64,344.15,60.012,1563490804,"201051344000585","174011545737251",28.13,31.30,0,331.83,371.21,31.4,28.4,0.243,1382976.8,1382976.8,8466,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490821,673802.00
07/18/2019 19:00,2,0.811,ACTIVE,214.41,341.15,60.017,1563490804,"201051344000853","174011545737251",27.33,31.80,0,332.73,364.29,22.4,19.7,0.168,1380625.9,1380625.9,8477,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490821,673803.00
07/18/2019 19:00,2,0.801,ACTIVE,214.41,342.05,60.012,1563490804,"201051344001145","174011545737251",29.48,30.80,0,332.43,369.10,23.9,21.2,0.181,1382087.8,1382087.8,8493,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490822,673804.00
07/18/2019 19:00,2,0.896,ACTIVE,214.41,342.35,60.006,1563490804,"201051344000438","174011545737251",27.95,32.00,0,332.73,367.90,25.4,22.6,0.199,1375565.0,1375565.0,8467,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490823,673805.00
07/18/2019 19:00,2,0.990,ACTIVE,214.19,342.05,60.017,1563490804,"201051344001135","174011545737251",27.69,31.00,0,331.53,368.50,27.9,25.0,0.203,1363069.8,1363069.8,8464,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490824,673806.00
07/18/2019 19:00,2,0.832,ACTIVE,213.96,339.34,60.001,1563490804,"201051344000983","174011545737251",27.95,31.50,0,330.03,362.79,23.6,20.8,0.172,1378813.6,1378813.6,8470,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490825,673807.00
07/18/2019 19:00,2,0.924,ACTIVE,214.41,341.75,59.985,1563490804,"201051344001203","174011545737251",27.65,31.80,0,333.03,369.10,25.9,23.1,0.203,1371103.3,1371103.3,8484,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490826,673808.00
07/18/2019 19:00,2,0.889,ACTIVE,214.19,341.75,60.006,1563490804,"201051344001230","174011545737251",27.45,31.30,0,330.93,366.10,24.7,21.9,0.190,1365769.7,1365769.7,8501,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490827,673809.00
07/18/2019 19:00,2,0.986,ACTIVE,213.96,342.65,60.006,1563490804,"201051344000646","174011545737251",27.37,32.00,0,332.73,368.80,27.4,24.5,0.212,1359722.8,1359722.8,8485,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490828,673810.00
07/18/2019 19:00,2,0.814,ACTIVE,213.96,338.74,60.054,1563490804,"201051344000867","174011545737251",27.33,31.80,0,328.52,362.79,22.6,19.9,0.164,1356016.5,1356016.5,8476,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490829,673811.00
07/18/2019 19:00,2,0.787,ACTIVE,214.19,341.15,60.017,1563490804,"201051344000633","174011545737251",27.71,31.30,0,330.03,364.59,22.1,19.4,0.168,1352894.1,1352894.1,8484,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490830,673812.00
07/18/2019 19:00,2,0.877,ACTIVE,213.96,342.05,60.049,1563490804,"201051344000955","174011545737251",27.85,32.00,0,331.23,366.70,24.8,22.0,0.194,1380424.0,1380424.0,8479,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490831,673813.00
07/18/2019 19:00,2,0.754,ACTIVE,214.19,339.34,59.985,1563490804,"201051344000648","174011545737251",27.47,30.30,0,331.23,362.49,21.0,18.4,0.164,1366633.6,1366633.6,8466,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490832,673814.00
07/18/2019 19:00,2,0.750,ACTIVE,214.41,339.95,60.017,1563490804,"201051344000645","174011545737251",27.51,30.80,0,331.53,363.99,20.9,18.2,0.164,1372286.9,1372286.9,8472,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490833,673815.00
07/18/2019 19:00,2,0.816,ACTIVE,213.96,339.95,60.006,1563490804,"201051344000569","174011545737251",27.29,31.50,0,330.63,363.69,22.6,19.9,0.172,1389349.3,1389349.3,8472,0,0,0,L,1122011218,1,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490834,673816.00
07/18/2019 19:00,2,0.830,ACTIVE,213.96,343.25,60.038,1563490804,"179051228000119","174011545737251",27.71,33.00,0,331.83,368.20,23.3,20.6,0.172,175511.1,175511.1,8552,0,0,0,L,46974696,1,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563490835,673817.00
07/18/2019 19:15,2,0.627,ACTIVE,213.51,337.24,60.075,1563491704,"201051344000579","174011545737251",27.17,32.40,0,330.03,351.97,17.3,14.8,0.124,1390727.1,1390727.1,8478,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491705,673818.00
07/18/2019 19:15,2,0.660,ACTIVE,213.96,339.04,60.043,1563491704,"201051344001025","174011545737251",27.51,31.50,0,331.83,356.18,18.4,15.9,0.137,1375671.8,1375671.8,8471,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491706,673819.00
07/18/2019 19:15,2,0.580,ACTIVE,214.19,339.34,60.043,1563491704,"201051344001093","174011545737251",26.90,31.00,0,331.53,353.17,15.8,13.4,0.102,1357619.4,1357619.4,8492,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491707,673820.00
07/18/2019 19:15,2,0.592,ACTIVE,213.51,336.64,60.038,1563491704,"201051344000458","174011545737251",27.08,32.00,0,330.33,351.07,16.2,13.7,0.115,1371478.3,1371478.3,8463,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491708,673821.00
07/18/2019 19:15,2,0.639,ACTIVE,213.96,338.74,60.038,1563491704,"201051344000890","174011545737251",27.23,32.40,0,330.93,354.97,17.6,15.1,0.119,1372852.5,1372852.5,8475,0,0,0,L,1122011218,1,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491709,673822.00
07/18/2019 19:15,2,0.559,ACTIVE,213.29,337.24,60.038,1563491704,"201051344000988","174011545737251",17.97,31.00,0,328.82,348.66,10.2,7.9,0.075,1043531.9,1043531.9,8476,0,0,0,L,1122011218,1,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491710,673823.00
07/18/2019 19:15,2,0.609,ACTIVE,214.41,340.55,60.038,1563491704,"201051344000582","174011545737251",27.57,31.00,0,331.53,355.28,17.1,14.5,0.124,1350119.6,1350119.6,8465,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491711,673824.00
07/18/2019 19:15,2,0.607,ACTIVE,213.51,337.24,60.038,1563491704,"201051344000868","174011545737251",27.02,30.00,0,329.73,350.47,16.6,14.1,0.115,1358067.6,1358067.6,8467,0,0,0,L,1122011218,1,121.10,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491712,673825.00
07/18/2019 19:15,2,0.570,ACTIVE,213.96,338.74,60.033,1563491704,"201051344000576","174011545737251",26.80,30.80,0,330.33,351.07,15.5,13.0,0.110,1374307.4,1374307.4,8489,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491713,673826.00
07/18/2019 19:15,2,0.588,ACTIVE,213.51,336.94,60.075,1563491704,"201051344001158","174011545737251",26.94,31.80,0,329.43,350.77,16.1,13.6,0.119,1351723.7,1351723.7,8466,0,0,0,L,1122011218,1,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491714,673827.00
07/18/2019 19:15,2,0.639,ACTIVE,214.19,340.55,60.033,1563491704,"201051344000917","174011545737251",27.21,32.40,0,331.23,355.58,17.6,15.1,0.119,1367247.5,1367247.5,8489,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491715,673828.00
07/18/2019 19:15,2,0.637,ACTIVE,214.19,338.44,60.006,1563491704,"201051344000417","174011545737251",17.99,32.00,0,331.53,348.96,11.6,9.3,0.075,1081445.9,1081445.9,8494,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491716,673829.00
07/18/2019 19:15,2,0.588,ACTIVE,214.41,340.55,60.017,1563491704,"201051344000685","174011545737251",27.61,31.30,0,331.53,356.18,16.5,14.0,0.128,1373322.8,1373322.8,8475,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491716,673830.00
07/18/2019 19:15,2,0.621,ACTIVE,214.19,340.25,60.043,1563491704,"201051344000651","174011545737251",27.43,30.80,0,332.13,356.48,17.3,14.8,0.128,1367584.7,1367584.7,8471,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491717,673831.00
07/18/2019 19:15,2,0.586,ACTIVE,213.29,336.94,60.038,1563491704,"201051344000594","174011545737251",27.21,32.40,0,327.32,350.47,16.2,13.7,0.124,1377706.3,1377706.3,8471,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491718,673832.00
07/18/2019 19:15,2,0.582,ACTIVE,213.51,337.54,60.006,1563491704,"201051344000469","174011545737251",26.98,30.30,0,328.82,351.07,15.9,13.5,0.119,1357823.3,1357823.3,8479,0,0,0,L,1122011218,1,120.88,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491719,673833.00
07/18/2019 19:15,2,0.752,ACTIVE,214.41,340.55,60.017,1563491704,"201051344000585","174011545737251",27.73,31.00,0,331.23,357.38,21.2,18.5,0.146,1382982.4,1382982.4,8467,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491720,673834.00
07/18/2019 19:15,2,0.592,ACTIVE,214.19,339.34,60.059,1563491704,"201051344000853","174011545737251",27.12,31.80,0,332.13,352.57,16.3,13.8,0.115,1380629.9,1380629.9,8478,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491721,673835.00
07/18/2019 19:15,2,0.584,ACTIVE,214.41,340.25,60.043,1563491704,"201051344001145","174011545737251",28.31,30.30,0,332.43,354.37,16.8,14.3,0.110,1382091.9,1382091.9,8494,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491722,673836.00
07/18/2019 19:15,2,0.607,ACTIVE,214.19,340.25,60.043,1563491704,"201051344000438","174011545737251",27.61,31.50,0,331.83,354.97,17.0,14.5,0.119,1375569.4,1375569.4,8468,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491723,673837.00
07/18/2019 19:15,2,0.691,ACTIVE,213.74,339.04,60.038,1563491704,"201051344001135","174011545737251",26.98,30.50,0,330.93,354.97,18.9,16.4,0.124,1363074.8,1363074.8,8465,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491724,673838.00
07/18/2019 19:15,2,0.627,ACTIVE,213.51,337.54,60.033,1563491704,"201051344000983","174011545737251",27.37,31.80,0,329.13,350.47,17.4,14.9,0.119,1378817.8,1378817.8,8471,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491725,673839.00
07/18/2019 19:15,2,0.629,ACTIVE,214.41,339.34,60.038,1563491704,"201051344001203","174011545737251",27.15,31.50,0,332.13,355.58,17.3,14.8,0.124,1371107.9,1371107.9,8485,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491726,673840.00
07/18/2019 19:15,2,0.600,ACTIVE,213.96,338.44,60.038,1563491704,"201051344001230","174011545737251",27.33,31.30,0,330.33,352.87,16.6,14.1,0.115,1365774.0,1365774.0,8502,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491727,673841.00
07/18/2019 19:15,2,0.674,ACTIVE,213.74,339.95,60.033,1563491704,"201051344000646","174011545737251",26.90,31.80,0,330.63,355.28,18.4,15.8,0.133,1359727.7,1359727.7,8486,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491728,673842.00
07/18/2019 19:15,2,0.605,ACTIVE,213.74,336.94,60.033,1563491704,"201051344000867","174011545737251",26.90,31.50,0,329.43,350.47,16.5,14.0,0.106,1356020.5,1356020.5,8477,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491729,673843.00
07/18/2019 19:15,2,0.590,ACTIVE,213.96,339.04,60.028,1563491704,"201051344000633","174011545737251",26.84,31.00,0,330.03,352.27,16.0,13.6,0.119,1352898.1,1352898.1,8485,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491730,673844.00
07/18/2019 19:15,2,0.602,ACTIVE,213.74,339.04,60.033,1563491704,"201051344000955","174011545737251",27.99,31.80,0,330.33,352.87,17.1,14.6,0.119,1380428.4,1380428.4,8480,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491730,673845.00
07/18/2019 19:15,2,0.584,ACTIVE,213.96,337.54,60.038,1563491704,"201051344000648","174011545737251",27.15,30.30,0,330.03,350.77,16.1,13.6,0.115,1366637.3,1366637.3,8467,0,0,0,L,1122011218,1,121.10,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491731,673846.00
07/18/2019 19:15,2,0.570,ACTIVE,213.96,337.84,60.033,1563491704,"201051344000645","174011545737251",27.10,30.80,0,330.63,350.77,15.7,13.2,0.110,1372290.6,1372290.6,8473,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491732,673847.00
07/18/2019 19:15,2,0.602,ACTIVE,213.51,337.24,60.033,1563491704,"201051344000569","174011545737251",27.04,31.80,0,329.13,350.47,16.5,14.0,0.119,1389353.4,1389353.4,8473,0,0,0,L,1122011218,1,120.88,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491733,673848.00
07/18/2019 19:15,2,0.633,ACTIVE,213.51,340.25,60.043,1563491704,"179051228000119","174011545737251",27.39,33.30,0,330.93,355.28,17.6,15.0,0.115,175515.4,175515.4,8553,0,0,0,L,46974696,1,121.55,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563491735,673849.00
07/18/2019 19:30,2,0.559,ACTIVE,213.51,336.04,60.043,1563492604,"201051344000579","174011545737251",27.37,32.80,0,328.82,347.46,15.5,13.0,0.102,1390730.6,1390730.6,8479,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492605,673850.00
07/18/2019 19:30,2,0.508,ACTIVE,214.19,337.84,60.043,1563492604,"201051344001025","174011545737251",27.35,30.80,0,330.63,348.96,14.1,11.7,0.093,1375675.1,1375675.1,8472,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492606,673851.00
07/18/2019 19:30,2,0.482,ACTIVE,214.41,339.04,60.043,1563492604,"201051344001093","174011545737251",27.00,30.50,0,331.23,347.76,13.2,10.8,0.080,1357622.3,1357622.3,8493,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492607,673852.00
07/18/2019 19:30,2,0.537,ACTIVE,213.51,336.04,60.038,1563492604,"201051344000458","174011545737251",26.68,32.40,0,329.13,346.56,14.5,12.1,0.102,1371481.5,1371481.5,8464,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492608,673853.00
07/18/2019 19:30,2,0.518,ACTIVE,213.96,337.84,60.043,1563492604,"201051344000890","174011545737251",27.02,31.80,0,330.63,348.96,14.2,11.8,0.084,1372855.7,1372855.7,8476,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492609,673854.00
07/18/2019 19:30,2,0.494,ACTIVE,213.29,336.94,60.038,1563492604,"201051344000988","174011545737251",17.93,31.50,0,327.92,345.06,9.0,6.7,0.057,1043533.7,1043533.7,8477,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492610,673855.00
07/18/2019 19:30,2,0.496,ACTIVE,214.64,339.04,60.043,1563492604,"201051344000582","174011545737251",26.56,30.50,0,331.53,348.96,13.3,10.9,0.088,1350122.6,1350122.6,8466,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492611,673856.00
07/18/2019 19:30,2,0.539,ACTIVE,213.29,336.64,60.043,1563492604,"201051344000868","174011545737251",27.15,29.80,0,327.92,346.26,14.8,12.4,0.093,1358070.9,1358070.9,8468,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492612,673857.00
07/18/2019 19:30,2,0.510,ACTIVE,213.96,338.44,60.043,1563492604,"201051344000576","174011545737251",27.00,30.80,0,330.03,346.26,14.0,11.6,0.097,1374310.5,1374310.5,8490,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492613,673858.00
07/18/2019 19:30,2,0.525,ACTIVE,213.29,336.34,60.054,1563492604,"201051344001158","174011545737251",26.80,32.20,0,327.92,347.16,14.3,11.8,0.097,1351726.8,1351726.8,8467,0,0,0,L,1122011218,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492614,673859.00
07/18/2019 19:30,2,0.494,ACTIVE,214.19,338.44,60.038,1563492604,"201051344000917","174011545737251",27.08,31.80,0,330.63,348.66,13.6,11.2,0.080,1367250.7,1367250.7,8490,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492615,673860.00
07/18/2019 19:30,2,0.510,ACTIVE,214.19,337.24,60.006,1563492604,"201051344000417","174011545737251",17.89,31.30,0,330.33,345.96,9.3,7.0,0.057,1081447.8,1081447.8,8495,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492616,673861.00
07/18/2019 19:30,2,0.488,ACTIVE,214.64,340.55,60.043,1563492604,"201051344000685","174011545737251",26.24,30.50,0,330.93,349.86,13.0,10.6,0.093,1373325.7,1373325.7,8476,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492617,673862.00
07/18/2019 19:30,2,0.494,ACTIVE,214.41,339.65,60.033,1563492604,"201051344000651","174011545737251",26.94,30.00,0,331.53,349.26,13.5,11.1,0.088,1367587.8,1367587.8,8472,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492618,673863.00
07/18/2019 19:30,2,0.529,ACTIVE,213.29,336.64,60.043,1563492604,"201051344000594","174011545737251",26.76,32.00,0,327.92,346.86,14.4,11.9,0.097,1377709.5,1377709.5,8472,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492619,673864.00
07/18/2019 19:30,2,0.521,ACTIVE,213.51,336.64,60.038,1563492604,"201051344000469","174011545737251",26.98,30.80,0,328.22,345.96,14.3,11.9,0.106,1357826.5,1357826.5,8480,0,0,0,L,1122011218,1,121.10,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492620,673865.00
07/18/2019 19:30,2,0.576,ACTIVE,214.41,339.34,60.038,1563492604,"201051344000585","174011545737251",26.88,30.80,0,331.23,350.77,15.7,13.2,0.102,1382986.3,1382986.3,8468,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492621,673866.00
07/18/2019 19:30,2,0.521,ACTIVE,214.19,337.84,60.033,1563492604,"201051344000853","174011545737251",27.31,32.20,0,331.23,347.46,14.4,12.0,0.097,1380633.0,1380633.0,8479,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492622,673867.00
07/18/2019 19:30,2,0.506,ACTIVE,214.41,339.34,60.028,1563492604,"201051344001145","174011545737251",26.44,30.30,0,332.13,348.96,13.6,11.2,0.084,1382095.0,1382095.0,8495,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492623,673868.00
07/18/2019 19:30,2,0.510,ACTIVE,214.19,339.34,60.022,1563492604,"201051344000438","174011545737251",27.15,31.00,0,332.43,348.96,14.0,11.6,0.093,1375572.6,1375572.6,8469,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492624,673869.00
07/18/2019 19:30,2,0.549,ACTIVE,213.96,337.84,60.038,1563492604,"201051344001135","174011545737251",27.47,30.00,0,330.93,348.36,15.3,12.8,0.088,1363078.2,1363078.2,8466,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492624,673870.00
07/18/2019 19:30,2,0.566,ACTIVE,213.51,336.64,60.033,1563492604,"201051344000983","174011545737251",27.21,32.20,0,328.22,345.96,15.7,13.2,0.102,1378821.3,1378821.3,8472,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492625,673871.00
07/18/2019 19:30,2,0.512,ACTIVE,214.19,337.84,60.033,1563492604,"201051344001203","174011545737251",27.02,30.80,0,331.83,350.17,14.0,11.6,0.084,1371111.0,1371111.0,8486,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492626,673872.00
07/18/2019 19:30,2,0.523,ACTIVE,213.96,337.24,60.033,1563492604,"201051344001230","174011545737251",23.72,30.80,0,329.73,346.86,12.6,10.2,0.075,1365777.0,1365777.0,8503,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492627,673873.00
07/18/2019 19:30,2,0.525,ACTIVE,213.74,338.44,60.043,1563492604,"201051344000646","174011545737251",27.21,31.50,0,329.73,348.96,14.5,12.1,0.093,1359731.0,1359731.0,8487,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492628,673874.00
07/18/2019 19:30,2,0.537,ACTIVE,213.74,335.14,60.028,1563492604,"201051344000867","174011545737251",27.19,31.30,0,327.62,345.96,14.8,12.4,0.093,1356023.8,1356023.8,8478,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492629,673875.00
07/18/2019 19:30,2,0.527,ACTIVE,213.96,338.74,60.028,1563492604,"201051344000633","174011545737251",27.00,30.80,0,329.43,348.36,14.4,12.0,0.093,1352901.2,1352901.2,8486,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492630,673876.00
07/18/2019 19:30,2,0.537,ACTIVE,213.74,338.14,60.033,1563492604,"201051344000955","174011545737251",27.29,31.30,0,329.73,348.06,14.8,12.4,0.093,1380431.7,1380431.7,8481,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492631,673877.00
07/18/2019 19:30,2,0.527,ACTIVE,213.96,336.94,60.001,1563492604,"201051344000648","174011545737251",27.12,30.30,0,330.33,345.96,14.5,12.1,0.102,1366640.5,1366640.5,8468,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492632,673878.00
07/18/2019 19:30,2,0.521,ACTIVE,213.96,337.54,60.033,1563492604,"201051344000645","174011545737251",26.48,30.80,0,330.03,346.26,14.0,11.6,0.097,1372293.7,1372293.7,8474,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492633,673879.00
07/18/2019 19:30,2,0.537,ACTIVE,213.51,336.64,60.033,1563492604,"201051344000569","174011545737251",26.86,32.00,0,329.13,345.96,14.6,12.2,0.097,1389356.6,1389356.6,8474,0,0,0,L,1122011218,1,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492634,673880.00
07/18/2019 19:30,2,0.572,ACTIVE,213.74,339.95,60.038,1563492604,"179051228000119","174011545737251",27.29,33.80,0,329.13,350.47,15.9,13.4,0.097,175518.9,175518.9,8554,0,0,0,L,46974696,1,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563492635,673881.00
07/18/2019 19:45,2,0.525,ACTIVE,213.29,336.04,60.012,1563493504,"201051344000579","174011545737251",27.43,32.80,0,328.52,343.85,14.6,12.2,0.088,1390733.7,1390733.7,8480,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493505,673882.00
07/18/2019 19:45,2,0.482,ACTIVE,213.96,336.64,59.975,1563493504,"201051344001025","174011545737251",26.78,30.30,0,331.83,345.96,13.1,10.7,0.075,1375677.9,1375677.9,8473,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493506,673883.00
07/18/2019 19:45,2,0.445,ACTIVE,213.96,337.84,60.012,1563493504,"201051344001093","174011545737251",27.23,30.30,0,330.93,345.96,12.3,9.9,0.071,1357624.9,1357624.9,8494,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493507,673884.00
07/18/2019 19:45,2,0.502,ACTIVE,213.29,336.34,60.022,1563493504,"201051344000458","174011545737251",26.88,32.20,0,328.82,345.06,13.7,11.3,0.102,1371484.4,1371484.4,8465,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493508,673885.00
07/18/2019 19:45,2,0.506,ACTIVE,213.74,336.94,60.028,1563493504,"201051344000890","174011545737251",24.89,31.30,0,331.23,345.66,12.8,10.4,0.080,1372858.5,1372858.5,8477,0,0,0,L,1122011218,1,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493509,673886.00
07/18/2019 19:45,2,0.459,ACTIVE,213.29,336.94,60.022,1563493504,"201051344000988","174011545737251",17.99,31.50,0,327.92,343.85,8.4,6.2,0.053,1043535.3,1043535.3,8478,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493510,673887.00
07/18/2019 19:45,2,0.457,ACTIVE,214.41,338.14,60.017,1563493504,"201051344000582","174011545737251",26.50,29.80,0,331.53,345.66,12.3,9.9,0.075,1350125.2,1350125.2,8467,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493511,673888.00
07/18/2019 19:45,2,0.494,ACTIVE,213.29,335.74,60.028,1563493504,"201051344000868","174011545737251",27.53,29.50,0,328.82,344.76,13.8,11.4,0.084,1358073.8,1358073.8,8469,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493512,673889.00
07/18/2019 19:45,2,0.480,ACTIVE,213.96,337.24,60.038,1563493504,"201051344000576","174011545737251",26.92,30.50,0,329.73,345.96,13.1,10.7,0.088,1374313.2,1374313.2,8491,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493513,673890.00
07/18/2019 19:45,2,0.496,ACTIVE,213.29,336.64,59.980,1563493504,"201051344001158","174011545737251",26.32,32.00,0,328.22,344.76,13.3,10.9,0.088,1351729.7,1351729.7,8468,0,0,0,L,1122011218,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493514,673891.00
07/18/2019 19:45,2,0.465,ACTIVE,214.19,337.84,60.022,1563493504,"201051344000917","174011545737251",26.68,31.00,0,330.33,346.26,12.6,10.2,0.075,1367253.3,1367253.3,8491,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493515,673892.00
07/18/2019 19:45,2,0.479,ACTIVE,213.96,336.94,60.022,1563493504,"201051344000417","174011545737251",17.95,31.00,0,329.43,343.55,8.7,6.5,0.053,1081449.5,1081449.5,8496,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493516,673893.00
07/18/2019 19:45,2,0.432,ACTIVE,214.41,339.04,60.043,1563493504,"201051344000685","174011545737251",27.63,30.30,0,331.83,346.56,12.1,9.7,0.080,1373328.3,1373328.3,8477,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493517,673894.00
07/18/2019 19:45,2,0.469,ACTIVE,214.19,338.74,60.043,1563493504,"201051344000651","174011545737251",26.40,29.80,0,331.83,347.16,12.5,10.2,0.080,1367590.4,1367590.4,8473,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493518,673895.00
07/18/2019 19:45,2,0.479,ACTIVE,213.06,335.74,60.022,1563493504,"201051344000594","174011545737251",27.51,31.80,0,327.92,345.06,13.4,11.0,0.084,1377712.3,1377712.3,8473,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493518,673896.00
07/18/2019 19:45,2,0.492,ACTIVE,213.51,336.04,60.022,1563493504,"201051344000469","174011545737251",27.08,30.80,0,327.02,344.76,13.5,11.1,0.093,1357829.3,1357829.3,8481,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493519,673897.00
07/18/2019 19:45,2,0.525,ACTIVE,214.19,338.14,60.033,1563493504,"201051344000585","174011545737251",27.47,30.50,0,331.53,346.56,14.7,12.2,0.088,1382989.4,1382989.4,8469,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493520,673898.00
07/18/2019 19:45,2,0.521,ACTIVE,213.96,337.54,60.049,1563493504,"201051344000853","174011545737251",24.43,32.20,0,330.93,346.26,12.9,10.5,0.084,1380635.9,1380635.9,8480,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493521,673899.00
07/18/2019 19:45,2,0.490,ACTIVE,214.19,337.84,60.028,1563493504,"201051344001145","174011545737251",23.85,29.80,0,332.13,346.56,11.8,9.5,0.075,1382097.7,1382097.7,8496,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493522,673900.00
07/18/2019 19:45,2,0.480,ACTIVE,214.19,337.84,60.033,1563493504,"201051344000438","174011545737251",26.78,30.50,0,331.53,346.86,13.0,10.7,0.084,1375575.4,1375575.4,8470,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493523,673901.00
07/18/2019 19:45,2,0.531,ACTIVE,213.51,336.94,60.028,1563493504,"201051344001135","174011545737251",26.50,29.80,0,331.23,346.26,14.3,11.9,0.084,1363081.3,1363081.3,8467,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493524,673902.00
07/18/2019 19:45,2,0.523,ACTIVE,213.29,336.04,60.012,1563493504,"201051344000983","174011545737251",27.59,32.20,0,328.52,345.06,14.7,12.2,0.088,1378824.5,1378824.5,8473,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493525,673903.00
07/18/2019 19:45,2,0.508,ACTIVE,213.96,337.54,60.006,1563493504,"201051344001203","174011545737251",24.25,30.50,0,331.53,347.16,12.4,10.1,0.071,1371113.8,1371113.8,8487,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493526,673904.00
07/18/2019 19:45,2,0.457,ACTIVE,213.96,337.24,60.017,1563493504,"201051344001230","174011545737251",26.72,30.00,0,329.13,345.06,12.4,10.0,0.071,1365779.4,1365779.4,8504,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493527,673905.00
07/18/2019 19:45,2,0.467,ACTIVE,213.51,338.14,60.028,1563493504,"201051344000646","174011545737251",28.33,31.30,0,330.33,345.96,13.4,11.0,0.075,1359733.9,1359733.9,8488,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493528,673906.00
07/18/2019 19:45,2,0.512,ACTIVE,213.51,335.14,60.022,1563493504,"201051344000867","174011545737251",26.56,31.00,0,327.92,344.45,13.8,11.4,0.088,1356026.7,1356026.7,8479,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493529,673907.00
07/18/2019 19:45,2,0.488,ACTIVE,213.74,337.84,60.033,1563493504,"201051344000633","174011545737251",27.15,30.80,0,329.13,346.56,13.4,11.1,0.084,1352904.1,1352904.1,8487,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493530,673908.00
07/18/2019 19:45,2,0.514,ACTIVE,213.51,337.54,60.028,1563493504,"201051344000955","174011545737251",26.72,30.80,0,330.03,345.96,13.9,11.5,0.084,1380434.6,1380434.6,8482,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493531,673909.00
07/18/2019 19:45,2,0.498,ACTIVE,213.51,336.04,59.990,1563493504,"201051344000648","174011545737251",26.96,30.30,0,330.03,345.36,13.6,11.2,0.088,1366643.4,1366643.4,8469,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493531,673910.00
07/18/2019 19:45,2,0.484,ACTIVE,213.74,336.64,60.022,1563493504,"201051344000645","174011545737251",26.74,30.80,0,329.43,345.06,13.2,10.8,0.088,1372296.5,1372296.5,8475,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493532,673911.00
07/18/2019 19:45,2,0.508,ACTIVE,213.29,336.34,60.028,1563493504,"201051344000569","174011545737251",26.72,32.20,0,328.82,344.76,13.8,11.3,0.084,1389359.5,1389359.5,8475,0,0,0,L,1122011218,1,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493533,673912.00
07/18/2019 19:45,2,0.541,ACTIVE,213.51,339.65,60.017,1563493504,"179051228000119","174011545737251",27.21,33.80,0,330.03,348.36,14.9,12.5,0.093,175522.1,175522.1,8555,0,0,0,L,46974696,1,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563493535,673913.00
07/18/2019 20:00,2,0.473,ACTIVE,213.29,334.84,60.017,1563494405,"201051344000579","174011545737251",27.81,32.60,0,328.52,344.15,13.3,11.0,0.075,1390736.6,1390736.6,8481,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494406,673914.00
07/18/2019 20:00,2,0.463,ACTIVE,214.19,336.94,60.022,1563494405,"201051344001025","174011545737251",23.52,30.00,0,329.73,345.06,11.1,8.7,0.066,1375680.3,1375680.3,8474,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494407,673915.00
07/18/2019 20:00,2,0.418,ACTIVE,214.41,338.14,60.022,1563494405,"201051344001093","174011545737251",26.58,29.80,0,330.63,344.15,11.3,9.0,0.062,1357627.2,1357627.2,8495,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494408,673916.00
07/18/2019 20:00,2,0.443,ACTIVE,213.06,334.54,60.012,1563494405,"201051344000458","174011545737251",27.39,32.20,0,328.52,344.76,12.4,10.0,0.075,1371487.0,1371487.0,8466,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494409,673917.00
07/18/2019 20:00,2,0.471,ACTIVE,214.19,336.34,60.028,1563494405,"201051344000890","174011545737251",22.68,31.00,0,329.73,344.76,10.8,8.5,0.062,1372860.8,1372860.8,8478,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494410,673918.00
07/18/2019 20:00,2,0.414,ACTIVE,213.29,336.04,60.012,1563494405,"201051344000988","174011545737251",17.91,31.50,0,327.92,343.55,7.5,5.3,0.053,1043536.7,1043536.7,8479,0,0,0,L,1122011218,1,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494411,673919.00
07/18/2019 20:00,2,0.414,ACTIVE,214.64,338.44,60.022,1563494405,"201051344000582","174011545737251",26.80,29.80,0,330.33,344.76,11.2,8.9,0.071,1350127.6,1350127.6,8468,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494412,673920.00
07/18/2019 20:00,2,0.496,ACTIVE,213.29,334.84,60.038,1563494405,"201051344000868","174011545737251",23.70,29.80,0,328.22,343.55,11.9,9.6,0.066,1358076.4,1358076.4,8470,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494413,673921.00
07/18/2019 20:00,2,0.465,ACTIVE,213.74,336.04,60.028,1563494405,"201051344000576","174011545737251",23.82,30.30,0,329.73,344.76,11.2,8.9,0.071,1374315.7,1374315.7,8492,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494414,673922.00
07/18/2019 20:00,2,0.455,ACTIVE,213.29,335.74,60.033,1563494405,"201051344001158","174011545737251",26.40,31.80,0,328.22,343.85,12.2,9.9,0.075,1351732.2,1351732.2,8469,0,0,0,L,1122011218,1,121.10,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494415,673923.00
07/18/2019 20:00,2,0.420,ACTIVE,214.41,338.44,60.028,1563494405,"201051344000917","174011545737251",26.76,30.50,0,329.43,344.45,11.4,9.1,0.066,1367255.7,1367255.7,8492,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494416,673924.00
07/18/2019 20:00,2,0.432,ACTIVE,214.19,336.94,60.006,1563494405,"201051344000417","174011545737251",18.01,30.80,0,329.73,342.35,7.9,5.7,0.044,1081451.0,1081451.0,8497,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494417,673925.00
07/18/2019 20:00,2,0.408,ACTIVE,214.41,339.34,60.017,1563494405,"201051344000685","174011545737251",26.30,30.00,0,331.23,345.96,10.9,8.6,0.071,1373330.6,1373330.6,8478,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494418,673926.00
07/18/2019 20:00,2,0.451,ACTIVE,214.41,338.44,60.017,1563494405,"201051344000651","174011545737251",23.68,29.80,0,331.53,345.36,10.8,8.5,0.066,1367592.7,1367592.7,8474,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494419,673927.00
07/18/2019 20:00,2,0.447,ACTIVE,213.06,335.14,60.017,1563494405,"201051344000594","174011545737251",26.74,32.00,0,327.62,343.25,12.1,9.8,0.080,1377714.9,1377714.9,8474,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494420,673928.00
07/18/2019 20:00,2,0.461,ACTIVE,213.51,335.74,60.017,1563494405,"201051344000469","174011545737251",25.98,30.80,0,326.72,344.76,12.2,9.8,0.075,1357832.0,1357832.0,8482,0,0,0,L,1122011218,1,120.88,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494421,673929.00
07/18/2019 20:00,2,0.494,ACTIVE,214.41,338.74,60.017,1563494405,"201051344000585","174011545737251",26.98,30.80,0,329.73,345.66,13.6,11.2,0.075,1382992.3,1382992.3,8470,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494422,673930.00
07/18/2019 20:00,2,0.455,ACTIVE,213.96,336.94,60.022,1563494405,"201051344000853","174011545737251",26.64,32.20,0,330.93,345.06,12.3,9.9,0.080,1380638.3,1380638.3,8481,0,0,0,L,1122011218,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494422,673931.00
07/18/2019 20:00,2,0.418,ACTIVE,214.64,338.74,60.028,1563494405,"201051344001145","174011545737251",26.82,29.50,0,330.93,345.36,11.4,9.1,0.062,1382099.9,1382099.9,8497,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494423,673932.00
07/18/2019 20:00,2,0.432,ACTIVE,214.41,338.44,60.012,1563494405,"201051344000438","174011545737251",27.15,30.80,0,330.33,345.36,11.9,9.5,0.071,1375577.9,1375577.9,8471,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494424,673933.00
07/18/2019 20:00,2,0.486,ACTIVE,214.19,337.24,60.028,1563494405,"201051344001135","174011545737251",26.82,29.80,0,330.03,344.15,13.2,10.8,0.071,1363084.1,1363084.1,8468,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494425,673934.00
07/18/2019 20:00,2,0.492,ACTIVE,213.51,335.14,60.017,1563494405,"201051344000983","174011545737251",26.82,31.80,0,328.82,343.25,13.4,11.0,0.080,1378827.4,1378827.4,8474,0,0,0,L,1122011218,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494426,673935.00
07/18/2019 20:00,2,0.441,ACTIVE,214.41,337.84,60.022,1563494405,"201051344001203","174011545737251",26.60,30.30,0,331.23,345.96,11.9,9.6,0.066,1371116.2,1371116.2,8488,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494427,673936.00
07/18/2019 20:00,2,0.416,ACTIVE,214.19,337.24,60.017,1563494405,"201051344001230","174011545737251",26.54,30.00,0,328.82,343.55,11.2,8.9,0.066,1365781.8,1365781.8,8505,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494428,673937.00
