ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 20:00,2,0.451,ACTIVE,213.96,338.14,60.022,1563494405,"201051344000646","174011545737251",27.31,31.30,0,329.73,345.36,12.5,10.1,0.071,1359736.6,1359736.6,8489,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494429,673938.00
07/18/2019 20:00,2,0.459,ACTIVE,213.51,334.54,60.070,1563494405,"201051344000867","174011545737251",26.92,31.00,0,328.52,343.85,12.5,10.2,0.071,1356029.4,1356029.4,8480,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494430,673939.00
07/18/2019 20:00,2,0.449,ACTIVE,213.96,337.54,60.022,1563494405,"201051344000633","174011545737251",27.06,31.00,0,329.13,345.06,12.3,9.9,0.075,1352906.7,1352906.7,8488,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494431,673940.00
07/18/2019 20:00,2,0.475,ACTIVE,213.96,337.54,59.990,1563494405,"201051344000955","174011545737251",26.34,30.50,0,329.13,344.45,12.7,10.3,0.071,1380437.4,1380437.4,8483,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494432,673941.00
07/18/2019 20:00,2,0.455,ACTIVE,213.74,336.04,60.054,1563494405,"201051344000648","174011545737251",26.80,30.30,0,329.13,343.85,12.3,10.0,0.075,1366646.1,1366646.1,8470,0,0,0,L,1122011218,1,121.10,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494433,673942.00
07/18/2019 20:00,2,0.441,ACTIVE,213.74,336.64,59.985,1563494405,"201051344000645","174011545737251",26.50,30.80,0,330.03,344.76,11.9,9.5,0.075,1372299.0,1372299.0,8476,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494434,673943.00
07/18/2019 20:00,2,0.453,ACTIVE,213.29,335.14,60.017,1563494405,"201051344000569","174011545737251",26.94,32.40,0,328.22,344.76,12.4,10.0,0.075,1389362.2,1389362.2,8476,0,0,0,L,1122011218,1,120.88,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494435,673944.00
07/18/2019 20:00,2,0.502,ACTIVE,213.51,338.74,60.022,1563494405,"179051228000119","174011545737251",26.40,34.30,0,329.13,347.16,13.4,11.1,0.080,175525.1,175525.1,8556,0,0,0,L,46974696,1,121.55,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563494436,673945.00
07/18/2019 20:15,2,0.479,ACTIVE,213.29,334.84,60.012,1563495304,"201051344000579","174011545737251",23.22,32.20,0,328.22,342.65,11.3,8.9,0.057,1390739.0,1390739.0,8482,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495305,673946.00
07/18/2019 20:15,2,0.428,ACTIVE,213.51,335.44,60.038,1563495304,"201051344001025","174011545737251",21.95,29.80,0,330.93,344.15,9.5,7.3,0.057,1375682.3,1375682.3,8475,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495306,673947.00
07/18/2019 20:15,2,0.385,ACTIVE,213.74,336.94,60.012,1563495304,"201051344001093","174011545737251",26.30,29.80,0,330.63,344.76,10.2,8.0,0.049,1357629.3,1357629.3,8496,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495307,673948.00
07/18/2019 20:15,2,0.412,ACTIVE,213.29,334.84,60.028,1563495304,"201051344000458","174011545737251",26.78,31.80,0,328.22,342.35,11.2,8.9,0.062,1371489.4,1371489.4,8467,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495308,673949.00
07/18/2019 20:15,2,0.408,ACTIVE,213.51,336.04,60.017,1563495304,"201051344000890","174011545737251",26.38,30.80,0,330.93,343.85,11.0,8.7,0.057,1372863.0,1372863.0,8479,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495309,673950.00
07/18/2019 20:15,2,0.371,ACTIVE,213.29,336.34,60.012,1563495304,"201051344000988","174011545737251",17.89,31.80,0,328.22,341.75,6.7,4.6,0.044,1043537.9,1043537.9,8480,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495310,673951.00
07/18/2019 20:15,2,0.383,ACTIVE,213.96,336.94,60.022,1563495304,"201051344000582","174011545737251",26.04,29.50,0,331.23,345.06,10.1,7.8,0.057,1350129.6,1350129.6,8469,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495311,673952.00
07/18/2019 20:15,2,0.428,ACTIVE,213.29,335.14,60.059,1563495304,"201051344000868","174011545737251",26.36,30.50,0,327.62,342.65,11.5,9.2,0.057,1358078.7,1358078.7,8471,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495312,673953.00
07/18/2019 20:15,2,0.395,ACTIVE,213.74,336.64,60.022,1563495304,"201051344000576","174011545737251",26.26,30.80,0,328.52,343.25,10.5,8.2,0.062,1374317.8,1374317.8,8493,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495313,673954.00
07/18/2019 20:15,2,0.410,ACTIVE,213.29,335.14,60.028,1563495304,"201051344001158","174011545737251",26.56,31.80,0,327.92,342.95,11.0,8.7,0.066,1351734.5,1351734.5,8470,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495314,673955.00
07/18/2019 20:15,2,0.383,ACTIVE,213.51,336.94,59.975,1563495304,"201051344000917","174011545737251",26.38,30.50,0,330.33,344.15,10.2,8.0,0.062,1367257.8,1367257.8,8493,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495315,673956.00
07/18/2019 20:15,2,0.396,ACTIVE,213.51,336.04,60.022,1563495304,"201051344000417","174011545737251",17.93,30.50,0,329.73,343.55,7.2,5.0,0.035,1081452.4,1081452.4,8498,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495316,673957.00
07/18/2019 20:15,2,0.363,ACTIVE,213.74,338.14,60.022,1563495304,"201051344000685","174011545737251",26.30,29.80,0,331.53,346.26,9.7,7.4,0.062,1373332.6,1373332.6,8479,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495317,673958.00
07/18/2019 20:15,2,0.379,ACTIVE,213.74,337.54,60.022,1563495304,"201051344000651","174011545737251",26.84,29.30,0,332.43,345.66,10.3,8.1,0.062,1367594.8,1367594.8,8475,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495318,673959.00
07/18/2019 20:15,2,0.408,ACTIVE,213.06,335.14,60.022,1563495304,"201051344000594","174011545737251",26.52,32.20,0,327.32,342.05,11.0,8.7,0.066,1377717.2,1377717.2,8475,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495318,673960.00
07/18/2019 20:15,2,0.412,ACTIVE,213.29,335.74,60.028,1563495304,"201051344000469","174011545737251",26.46,31.30,0,327.62,342.35,11.1,8.8,0.075,1357834.3,1357834.3,8483,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495319,673961.00
07/18/2019 20:15,2,0.439,ACTIVE,213.74,336.94,59.996,1563495304,"201051344000585","174011545737251",27.63,30.80,0,331.53,346.26,12.3,10.0,0.062,1382995.0,1382995.0,8471,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495320,673962.00
07/18/2019 20:15,2,0.408,ACTIVE,213.96,337.24,60.028,1563495304,"201051344000853","174011545737251",26.36,32.40,0,330.33,344.45,10.9,8.6,0.066,1380640.6,1380640.6,8482,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495321,673963.00
07/18/2019 20:15,2,0.387,ACTIVE,213.74,336.64,60.022,1563495304,"201051344001145","174011545737251",25.98,29.30,0,332.13,345.66,10.2,8.0,0.057,1382102.0,1382102.0,8498,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495322,673964.00
07/18/2019 20:15,2,0.391,ACTIVE,213.51,337.24,60.033,1563495304,"201051344000438","174011545737251",27.08,30.50,0,331.83,345.36,10.7,8.4,0.062,1375580.0,1375580.0,8472,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495323,673965.00
07/18/2019 20:15,2,0.451,ACTIVE,213.29,336.04,60.028,1563495304,"201051344001135","174011545737251",26.44,29.80,0,330.33,344.15,12.1,9.8,0.062,1363086.7,1363086.7,8469,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495324,673966.00
07/18/2019 20:15,2,0.445,ACTIVE,213.51,335.74,60.033,1563495304,"201051344000983","174011545737251",26.76,31.80,0,327.92,342.95,12.1,9.8,0.062,1378830.0,1378830.0,8475,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495325,673967.00
07/18/2019 20:15,2,0.406,ACTIVE,213.51,336.34,60.028,1563495304,"201051344001203","174011545737251",26.16,30.00,0,331.53,345.66,10.8,8.5,0.057,1371118.4,1371118.4,8489,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495326,673968.00
07/18/2019 20:15,2,0.381,ACTIVE,213.29,335.44,60.028,1563495304,"201051344001230","174011545737251",26.26,29.50,0,330.03,343.85,10.2,7.9,0.053,1365783.9,1365783.9,8506,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495327,673969.00
07/18/2019 20:15,2,0.439,ACTIVE,213.06,338.74,60.028,1563495304,"201051344000646","174011545737251",18.49,31.30,0,330.33,344.76,8.3,6.1,0.057,1359738.9,1359738.9,8490,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495328,673970.00
07/18/2019 20:15,2,0.424,ACTIVE,213.51,334.54,60.022,1563495304,"201051344000867","174011545737251",26.48,31.80,0,327.92,342.95,11.4,9.1,0.057,1356031.8,1356031.8,8481,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495329,673971.00
07/18/2019 20:15,2,0.410,ACTIVE,213.74,337.54,60.033,1563495304,"201051344000633","174011545737251",26.80,31.50,0,329.13,344.76,11.1,8.8,0.066,1352909.1,1352909.1,8489,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495330,673972.00
07/18/2019 20:15,2,0.428,ACTIVE,213.06,336.04,60.028,1563495304,"201051344000955","174011545737251",26.70,30.50,0,330.03,344.45,11.6,9.2,0.066,1380439.8,1380439.8,8484,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495331,673973.00
07/18/2019 20:15,2,0.410,ACTIVE,213.74,335.44,60.028,1563495304,"201051344000648","174011545737251",26.50,30.50,0,327.92,343.85,11.1,8.8,0.066,1366648.4,1366648.4,8471,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495332,673974.00
07/18/2019 20:15,2,0.393,ACTIVE,213.96,336.04,60.033,1563495304,"201051344000645","174011545737251",26.60,31.00,0,329.43,343.55,10.6,8.3,0.062,1372301.2,1372301.2,8477,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495333,673975.00
07/18/2019 20:15,2,0.420,ACTIVE,213.29,335.74,60.038,1563495304,"201051344000569","174011545737251",26.44,32.80,0,328.22,342.35,11.2,8.9,0.071,1389364.5,1389364.5,8477,0,0,0,L,1122011218,1,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495334,673976.00
07/18/2019 20:15,2,0.439,ACTIVE,213.51,338.74,60.038,1563495304,"179051228000119","174011545737251",27.17,34.80,0,329.13,346.56,12.1,9.8,0.057,175527.6,175527.6,8557,0,0,0,L,46974696,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563495334,673977.00
07/18/2019 20:30,2,0.400,ACTIVE,213.51,335.44,60.028,1563496204,"201051344000579","174011545737251",26.90,32.60,0,328.22,341.75,10.9,8.6,0.049,1390741.2,1390741.2,8483,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496205,673978.00
07/18/2019 20:30,2,0.355,ACTIVE,213.74,335.44,60.017,1563496204,"201051344001025","174011545737251",26.94,29.50,0,330.33,342.35,9.7,7.5,0.057,1375684.3,1375684.3,8476,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496206,673979.00
07/18/2019 20:30,2,0.342,ACTIVE,213.74,336.64,60.012,1563496204,"201051344001093","174011545737251",26.60,29.80,0,330.93,342.95,9.3,7.0,0.044,1357631.2,1357631.2,8497,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496207,673980.00
07/18/2019 20:30,2,0.373,ACTIVE,213.51,334.84,60.028,1563496204,"201051344000458","174011545737251",26.28,32.20,0,328.22,342.95,9.9,7.7,0.062,1371491.4,1371491.4,8468,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496208,673981.00
07/18/2019 20:30,2,0.369,ACTIVE,213.74,335.74,60.017,1563496204,"201051344000890","174011545737251",26.44,30.50,0,329.43,343.55,9.9,7.6,0.049,1372865.0,1372865.0,8480,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496209,673982.00
07/18/2019 20:30,2,0.320,ACTIVE,213.51,336.34,60.022,1563496204,"201051344000988","174011545737251",17.91,32.80,0,327.62,341.75,5.8,3.7,0.031,1043539.0,1043539.0,8481,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496210,673983.00
07/18/2019 20:30,2,0.336,ACTIVE,213.96,336.34,60.028,1563496204,"201051344000582","174011545737251",26.52,29.30,0,330.33,342.65,9.1,6.8,0.049,1350131.5,1350131.5,8470,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496211,673984.00
07/18/2019 20:30,2,0.383,ACTIVE,213.51,335.44,60.065,1563496204,"201051344000868","174011545737251",26.20,31.50,0,327.62,343.25,10.2,7.9,0.049,1358080.8,1358080.8,8472,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496212,673985.00
07/18/2019 20:30,2,0.334,ACTIVE,213.96,336.34,60.028,1563496204,"201051344000576","174011545737251",26.78,32.00,0,329.13,342.65,9.1,6.9,0.049,1374319.7,1374319.7,8494,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496213,673986.00
07/18/2019 20:30,2,0.369,ACTIVE,213.51,335.44,60.022,1563496204,"201051344001158","174011545737251",25.88,32.60,0,328.22,342.35,9.7,7.5,0.057,1351736.6,1351736.6,8471,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496214,673987.00
07/18/2019 20:30,2,0.346,ACTIVE,213.74,336.04,60.017,1563496204,"201051344000917","174011545737251",26.28,30.30,0,329.73,342.95,9.3,7.0,0.049,1367259.7,1367259.7,8494,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496215,673988.00
07/18/2019 20:30,2,0.359,ACTIVE,213.74,335.44,60.017,1563496204,"201051344000417","174011545737251",17.95,30.50,0,329.73,341.15,6.5,4.4,0.031,1081453.5,1081453.5,8499,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496216,673989.00
07/18/2019 20:30,2,0.316,ACTIVE,213.96,337.54,60.017,1563496204,"201051344000685","174011545737251",26.56,29.80,0,330.03,343.85,8.5,6.3,0.049,1373334.3,1373334.3,8480,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496217,673990.00
07/18/2019 20:30,2,0.338,ACTIVE,213.96,337.24,60.012,1563496204,"201051344000651","174011545737251",26.66,29.30,0,330.33,343.55,9.2,6.9,0.053,1367596.7,1367596.7,8476,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496218,673991.00
07/18/2019 20:30,2,0.348,ACTIVE,213.29,335.44,60.017,1563496204,"201051344000594","174011545737251",27.04,32.60,0,327.92,342.05,9.6,7.3,0.057,1377719.2,1377719.2,8476,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496219,673992.00
07/18/2019 20:30,2,0.367,ACTIVE,213.74,335.44,59.990,1563496204,"201051344000469","174011545737251",26.02,32.40,0,327.32,342.65,9.7,7.5,0.057,1357836.3,1357836.3,8484,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496220,673993.00
07/18/2019 20:30,2,0.414,ACTIVE,213.96,337.24,60.049,1563496204,"201051344000585","174011545737251",26.78,30.30,0,330.03,343.85,11.3,9.0,0.053,1382997.4,1382997.4,8472,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496221,673994.00
07/18/2019 20:30,2,0.354,ACTIVE,214.19,336.94,60.017,1563496204,"201051344000853","174011545737251",26.60,33.30,0,330.93,343.85,9.6,7.3,0.053,1380642.6,1380642.6,8483,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496222,673995.00
07/18/2019 20:30,2,0.348,ACTIVE,214.19,336.94,60.043,1563496204,"201051344001145","174011545737251",26.18,29.30,0,330.93,343.55,9.2,7.0,0.049,1382103.9,1382103.9,8499,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496222,673996.00
07/18/2019 20:30,2,0.350,ACTIVE,213.96,336.94,59.980,1563496204,"201051344000438","174011545737251",27.06,30.30,0,330.03,343.85,9.6,7.4,0.049,1375582.0,1375582.0,8473,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496223,673997.00
07/18/2019 20:30,2,0.404,ACTIVE,213.51,335.74,59.980,1563496204,"201051344001135","174011545737251",26.56,29.80,0,329.73,343.25,10.9,8.6,0.053,1363089.0,1363089.0,8470,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496224,673998.00
07/18/2019 20:30,2,0.402,ACTIVE,213.74,335.14,60.017,1563496204,"201051344000983","174011545737251",26.58,32.60,0,329.13,342.35,10.9,8.6,0.057,1378832.3,1378832.3,8476,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496225,673999.00
07/18/2019 20:30,2,0.359,ACTIVE,213.74,335.74,60.054,1563496204,"201051344001203","174011545737251",26.46,29.80,0,330.63,343.85,9.7,7.4,0.053,1371120.4,1371120.4,8490,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496226,674000.00
07/18/2019 20:30,2,0.340,ACTIVE,213.51,335.74,60.006,1563496204,"201051344001230","174011545737251",26.64,29.50,0,328.82,342.05,9.2,6.9,0.049,1365785.7,1365785.7,8507,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496227,674001.00
07/18/2019 20:30,2,0.381,ACTIVE,213.29,336.64,60.012,1563496204,"201051344000646","174011545737251",26.40,31.30,0,328.52,342.95,10.2,7.9,0.053,1359740.9,1359740.9,8491,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496228,674002.00
07/18/2019 20:30,2,0.375,ACTIVE,213.74,334.84,59.990,1563496204,"201051344000867","174011545737251",26.66,32.80,0,328.22,342.65,10.2,7.9,0.049,1356033.9,1356033.9,8482,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496229,674003.00
07/18/2019 20:30,2,0.363,ACTIVE,213.96,336.94,60.017,1563496204,"201051344000633","174011545737251",26.50,32.40,0,328.22,344.45,9.8,7.5,0.053,1352911.1,1352911.1,8490,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496230,674004.00
07/18/2019 20:30,2,0.379,ACTIVE,213.29,336.04,60.017,1563496204,"201051344000955","174011545737251",26.80,30.30,0,327.92,342.65,10.3,8.0,0.057,1380441.9,1380441.9,8485,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496231,674005.00
07/18/2019 20:30,2,0.371,ACTIVE,213.74,335.74,60.006,1563496204,"201051344000648","174011545737251",25.60,31.30,0,329.73,343.25,9.7,7.4,0.057,1366650.4,1366650.4,8472,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496232,674006.00
07/18/2019 20:30,2,0.354,ACTIVE,213.96,336.64,60.012,1563496204,"201051344000645","174011545737251",25.82,32.00,0,330.33,342.65,9.3,7.0,0.053,1372303.1,1372303.1,8478,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496233,674007.00
07/18/2019 20:30,2,0.369,ACTIVE,213.51,335.44,60.012,1563496204,"201051344000569","174011545737251",26.28,33.80,0,328.52,342.65,9.9,7.6,0.057,1389366.6,1389366.6,8478,0,0,0,L,1122011218,1,121.10,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496234,674008.00
07/18/2019 20:30,2,0.406,ACTIVE,213.51,338.74,60.022,1563496204,"179051228000119","174011545737251",26.34,35.60,0,330.33,345.96,10.9,8.6,0.053,175529.9,175529.9,8558,0,0,0,L,46974696,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563496235,674009.00
07/18/2019 20:45,2,0.352,ACTIVE,213.29,334.24,59.996,1563497103,"201051344000579","174011545737251",26.90,33.30,0,328.52,341.75,9.6,7.3,0.049,1390743.2,1390743.2,8484,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497105,674010.00
07/18/2019 20:45,2,0.314,ACTIVE,213.51,334.84,60.033,1563497103,"201051344001025","174011545737251",26.56,29.30,0,330.03,342.05,8.5,6.3,0.044,1375686.0,1375686.0,8477,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497106,674011.00
07/18/2019 20:45,2,0.301,ACTIVE,213.74,336.34,60.022,1563497103,"201051344001093","174011545737251",26.50,29.50,0,329.43,342.05,8.1,5.9,0.035,1357632.8,1357632.8,8498,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497107,674012.00
07/18/2019 20:45,2,0.320,ACTIVE,213.29,333.93,60.059,1563497103,"201051344000458","174011545737251",26.06,32.80,0,329.73,341.15,8.5,6.3,0.044,1371493.2,1371493.2,8469,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497108,674013.00
07/18/2019 20:45,2,0.320,ACTIVE,213.51,335.14,60.033,1563497103,"201051344000890","174011545737251",26.36,30.50,0,329.73,342.35,8.6,6.3,0.040,1372866.7,1372866.7,8481,0,0,0,L,1122011218,1,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497109,674014.00
07/18/2019 20:45,2,0.275,ACTIVE,213.29,335.44,60.038,1563497103,"201051344000988","174011545737251",17.89,33.80,0,327.62,341.45,5.0,2.9,0.027,1043539.8,1043539.8,8482,0,0,0,L,1122011218,1,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497110,674015.00
07/18/2019 20:45,2,0.291,ACTIVE,213.96,336.04,60.038,1563497103,"201051344000582","174011545737251",26.48,29.30,0,329.73,342.05,7.8,5.7,0.040,1350133.0,1350133.0,8471,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497111,674016.00
07/18/2019 20:45,2,0.336,ACTIVE,213.29,334.54,59.990,1563497103,"201051344000868","174011545737251",26.04,31.80,0,328.22,341.75,8.9,6.7,0.040,1358082.6,1358082.6,8473,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497112,674017.00
07/18/2019 20:45,2,0.293,ACTIVE,213.74,336.04,60.065,1563497103,"201051344000576","174011545737251",26.14,32.80,0,329.43,342.35,7.8,5.6,0.044,1374321.2,1374321.2,8495,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497113,674018.00
07/18/2019 20:45,2,0.316,ACTIVE,213.29,334.24,60.033,1563497103,"201051344001158","174011545737251",26.14,33.80,0,328.82,342.05,8.4,6.2,0.049,1351738.2,1351738.2,8472,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497114,674019.00
07/18/2019 20:45,2,0.303,ACTIVE,213.51,336.04,60.022,1563497103,"201051344000917","174011545737251",26.22,30.00,0,327.92,342.05,8.1,5.9,0.040,1367261.3,1367261.3,8495,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497115,674020.00
07/18/2019 20:45,2,0.322,ACTIVE,213.74,335.44,60.038,1563497103,"201051344000417","174011545737251",17.89,30.30,0,329.73,340.85,5.8,3.7,0.018,1081454.5,1081454.5,8500,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497116,674021.00
07/18/2019 20:45,2,0.270,ACTIVE,213.96,336.64,60.065,1563497103,"201051344000685","174011545737251",26.28,29.50,0,330.63,342.95,7.2,5.1,0.040,1373335.7,1373335.7,8481,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497116,674022.00
07/18/2019 20:45,2,0.287,ACTIVE,213.74,336.64,60.033,1563497103,"201051344000651","174011545737251",26.88,29.00,0,329.43,342.65,7.9,5.7,0.040,1367598.2,1367598.2,8477,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497117,674023.00
07/18/2019 20:45,2,0.309,ACTIVE,213.06,334.54,60.049,1563497103,"201051344000594","174011545737251",26.66,33.00,0,327.32,341.75,8.3,6.1,0.044,1377720.9,1377720.9,8477,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497118,674024.00
07/18/2019 20:45,2,0.320,ACTIVE,213.51,334.84,60.022,1563497103,"201051344000469","174011545737251",25.88,32.80,0,327.62,342.35,8.4,6.2,0.044,1357838.0,1357838.0,8485,0,0,0,L,1122011218,1,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497119,674025.00
07/18/2019 20:45,2,0.359,ACTIVE,213.74,336.64,60.043,1563497103,"201051344000585","174011545737251",26.86,30.30,0,328.82,342.35,9.8,7.6,0.044,1382999.4,1382999.4,8473,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497120,674026.00
07/18/2019 20:45,2,0.312,ACTIVE,213.96,335.74,60.033,1563497103,"201051344000853","174011545737251",26.14,34.30,0,330.33,343.25,8.3,6.1,0.044,1380644.3,1380644.3,8484,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497121,674027.00
07/18/2019 20:45,2,0.297,ACTIVE,213.74,336.04,60.038,1563497103,"201051344001145","174011545737251",26.32,29.00,0,330.03,342.95,7.9,5.7,0.035,1382105.5,1382105.5,8500,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497122,674028.00
07/18/2019 20:45,2,0.301,ACTIVE,213.74,336.04,60.028,1563497103,"201051344000438","174011545737251",26.88,30.30,0,330.63,342.65,8.2,6.0,0.040,1375583.6,1375583.6,8474,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497123,674029.00
07/18/2019 20:45,2,0.350,ACTIVE,213.29,335.14,60.038,1563497103,"201051344001135","174011545737251",26.90,29.50,0,328.82,342.65,9.6,7.3,0.035,1363091.0,1363091.0,8471,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497124,674030.00
07/18/2019 20:45,2,0.357,ACTIVE,213.51,334.84,60.033,1563497103,"201051344000983","174011545737251",26.22,33.50,0,328.52,342.65,9.6,7.3,0.044,1378834.2,1378834.2,8477,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497125,674031.00
07/18/2019 20:45,2,0.324,ACTIVE,213.51,334.84,60.017,1563497103,"201051344001203","174011545737251",25.86,29.50,0,330.33,343.25,8.5,6.3,0.040,1371122.1,1371122.1,8491,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497126,674032.00
07/18/2019 20:45,2,0.305,ACTIVE,213.51,334.54,60.038,1563497103,"201051344001230","174011545737251",26.02,29.30,0,328.22,341.45,8.0,5.8,0.035,1365787.3,1365787.3,8508,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497127,674033.00
07/18/2019 20:45,2,0.314,ACTIVE,212.83,335.44,60.028,1563497103,"201051344000646","174011545737251",27.27,30.50,0,328.22,342.05,8.8,6.5,0.040,1359742.7,1359742.7,8492,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497128,674034.00
07/18/2019 20:45,2,0.328,ACTIVE,213.51,334.24,60.038,1563497103,"201051344000867","174011545737251",26.54,33.80,0,328.52,340.85,8.9,6.6,0.040,1356035.7,1356035.7,8483,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497129,674035.00
07/18/2019 20:45,2,0.322,ACTIVE,213.96,336.64,60.033,1563497103,"201051344000633","174011545737251",25.74,33.30,0,328.82,343.85,8.4,6.2,0.040,1352912.8,1352912.8,8491,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497130,674036.00
07/18/2019 20:45,2,0.332,ACTIVE,213.06,335.14,60.012,1563497103,"201051344000955","174011545737251",26.18,30.00,0,328.52,342.05,8.8,6.6,0.040,1380443.8,1380443.8,8486,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497131,674037.00
07/18/2019 20:45,2,0.312,ACTIVE,213.74,334.84,60.028,1563497103,"201051344000648","174011545737251",26.38,32.20,0,329.73,342.35,8.3,6.1,0.044,1366652.1,1366652.1,8473,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497132,674038.00
07/18/2019 20:45,2,0.301,ACTIVE,213.74,335.74,60.017,1563497103,"201051344000645","174011545737251",25.76,32.80,0,330.03,342.05,7.9,5.7,0.040,1372304.7,1372304.7,8479,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497132,674039.00
07/18/2019 20:45,2,0.324,ACTIVE,213.29,334.54,59.990,1563497103,"201051344000569","174011545737251",25.72,34.50,0,329.13,341.45,8.5,6.2,0.044,1389368.3,1389368.3,8479,0,0,0,L,1122011218,1,121.10,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497134,674040.00
07/18/2019 20:45,2,0.355,ACTIVE,213.74,337.84,60.022,1563497103,"179051228000119","174011545737251",26.64,36.00,0,329.43,345.36,9.6,7.4,0.035,175531.9,175531.9,8559,0,0,0,L,46974696,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563497135,674041.00
07/18/2019 21:00,2,0.295,ACTIVE,213.29,333.33,60.054,1563498004,"201051344000579","174011545737251",25.72,33.80,0,327.62,340.25,7.8,5.6,0.022,1390744.9,1390744.9,8485,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498005,674042.00
07/18/2019 21:00,2,0.244,ACTIVE,213.51,333.93,60.006,1563498004,"201051344001025","174011545737251",26.58,29.00,0,329.43,341.15,6.6,4.5,0.022,1375687.3,1375687.3,8478,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498006,674043.00
07/18/2019 21:00,2,0.221,ACTIVE,213.74,335.44,60.012,1563498004,"201051344001093","174011545737251",27.25,29.30,0,329.13,340.85,6.1,4.0,0.013,1357634.1,1357634.1,8499,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498007,674044.00
07/18/2019 21:00,2,0.248,ACTIVE,213.29,334.24,60.038,1563498004,"201051344000458","174011545737251",26.06,33.50,0,328.82,340.25,6.5,4.4,0.031,1371494.5,1371494.5,8470,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498008,674045.00
07/18/2019 21:00,2,0.260,ACTIVE,213.51,334.84,60.043,1563498004,"201051344000890","174011545737251",26.06,30.00,0,330.33,341.15,6.9,4.7,0.022,1372868.1,1372868.1,8482,0,0,0,L,1122011218,1,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498009,674046.00
07/18/2019 21:00,2,0.199,ACTIVE,213.51,335.14,60.022,1563498004,"201051344000988","174011545737251",17.89,34.00,0,327.92,340.25,3.6,1.6,0.013,1043540.3,1043540.3,8483,0,0,0,L,1122011218,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498010,674047.00
07/18/2019 21:00,2,0.230,ACTIVE,213.96,336.34,60.017,1563498004,"201051344000582","174011545737251",25.82,29.00,0,330.03,341.15,6.0,3.9,0.027,1350134.2,1350134.2,8472,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498011,674048.00
07/18/2019 21:00,2,0.260,ACTIVE,213.29,334.54,60.017,1563498004,"201051344000868","174011545737251",25.98,31.30,0,328.52,340.25,6.9,4.7,0.027,1358084.1,1358084.1,8474,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498012,674049.00
07/18/2019 21:00,2,0.219,ACTIVE,213.96,335.44,60.038,1563498004,"201051344000576","174011545737251",25.76,33.00,0,329.73,341.15,5.8,3.6,0.018,1374322.4,1374322.4,8496,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498013,674050.00
07/18/2019 21:00,2,0.250,ACTIVE,213.51,334.54,59.990,1563498004,"201051344001158","174011545737251",25.58,34.00,0,327.32,340.85,6.5,4.4,0.027,1351739.6,1351739.6,8473,0,0,0,L,1122011218,1,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498014,674051.00
07/18/2019 21:00,2,0.238,ACTIVE,213.74,336.04,60.017,1563498004,"201051344000917","174011545737251",25.74,29.80,0,328.22,340.85,6.2,4.1,0.013,1367262.6,1367262.6,8496,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498015,674052.00
07/18/2019 21:00,2,0.248,ACTIVE,213.74,335.44,60.017,1563498004,"201051344000417","174011545737251",17.89,29.80,0,328.52,339.34,4.5,2.5,0.013,1081455.3,1081455.3,8501,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498016,674053.00
07/18/2019 21:00,2,0.209,ACTIVE,213.96,336.34,60.017,1563498004,"201051344000685","174011545737251",26.16,29.30,0,330.03,342.05,5.5,3.4,0.022,1373336.8,1373336.8,8482,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498017,674054.00
07/18/2019 21:00,2,0.234,ACTIVE,213.96,336.34,60.006,1563498004,"201051344000651","174011545737251",25.70,28.80,0,330.63,342.35,6.1,4.0,0.027,1367599.5,1367599.5,8478,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498018,674055.00
07/18/2019 21:00,2,0.232,ACTIVE,213.29,334.24,60.017,1563498004,"201051344000594","174011545737251",26.92,33.30,0,327.32,340.25,6.3,4.2,0.027,1377722.2,1377722.2,8478,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498019,674056.00
07/18/2019 21:00,2,0.250,ACTIVE,213.51,334.54,60.028,1563498004,"201051344000469","174011545737251",25.50,32.80,0,327.32,340.85,6.5,4.3,0.027,1357839.3,1357839.3,8486,0,0,0,L,1122011218,1,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498020,674057.00
07/18/2019 21:00,2,0.297,ACTIVE,213.96,336.04,60.006,1563498004,"201051344000585","174011545737251",26.26,29.50,0,329.13,342.35,8.0,5.7,0.027,1383001.1,1383001.1,8474,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498020,674058.00
07/18/2019 21:00,2,0.240,ACTIVE,213.96,335.74,60.017,1563498004,"201051344000853","174011545737251",26.12,34.50,0,330.63,341.75,6.4,4.2,0.027,1380645.6,1380645.6,8485,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498021,674059.00
07/18/2019 21:00,2,0.232,ACTIVE,213.96,336.04,60.017,1563498004,"201051344001145","174011545737251",26.22,29.00,0,331.23,342.35,6.2,4.1,0.018,1382106.7,1382106.7,8501,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498022,674060.00
07/18/2019 21:00,2,0.244,ACTIVE,213.74,335.44,60.054,1563498004,"201051344000438","174011545737251",26.46,29.80,0,330.63,341.75,6.6,4.4,0.022,1375585.0,1375585.0,8475,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498023,674061.00
07/18/2019 21:00,2,0.283,ACTIVE,213.29,334.54,60.017,1563498004,"201051344001135","174011545737251",26.78,29.30,0,329.73,340.55,7.7,5.5,0.022,1363092.6,1363092.6,8472,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498024,674062.00
07/18/2019 21:00,2,0.283,ACTIVE,213.51,334.24,60.028,1563498004,"201051344000983","174011545737251",26.44,34.00,0,328.22,341.15,7.6,5.4,0.027,1378835.8,1378835.8,8478,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498025,674063.00
07/18/2019 21:00,2,0.246,ACTIVE,213.74,335.44,60.012,1563498004,"201051344001203","174011545737251",26.76,29.30,0,330.03,341.75,6.7,4.5,0.018,1371123.4,1371123.4,8492,0,0,0,L,1122011218,1,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498026,674064.00
07/18/2019 21:00,2,0.244,ACTIVE,213.51,334.54,60.006,1563498004,"201051344001230","174011545737251",25.54,29.00,0,328.52,339.65,6.3,4.2,0.018,1365788.6,1365788.6,8509,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498027,674065.00
07/18/2019 21:00,2,0.254,ACTIVE,213.29,334.84,60.017,1563498004,"201051344000646","174011545737251",26.86,30.30,0,328.52,341.15,7.0,4.8,0.018,1359744.1,1359744.1,8493,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498028,674066.00
07/18/2019 21:00,2,0.254,ACTIVE,213.74,333.93,60.001,1563498004,"201051344000867","174011545737251",26.66,34.00,0,328.82,340.25,6.9,4.7,0.022,1356037.1,1356037.1,8484,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498029,674067.00
07/18/2019 21:00,2,0.242,ACTIVE,213.96,336.34,60.017,1563498004,"201051344000633","174011545737251",26.26,33.00,0,328.82,342.65,6.5,4.3,0.027,1352914.1,1352914.1,8492,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498030,674068.00
07/18/2019 21:00,2,0.262,ACTIVE,213.29,334.84,60.012,1563498004,"201051344000955","174011545737251",26.60,29.80,0,328.22,340.25,7.1,4.9,0.022,1380445.2,1380445.2,8487,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498031,674069.00
07/18/2019 21:00,2,0.236,ACTIVE,213.74,334.54,60.017,1563498004,"201051344000648","174011545737251",26.24,32.20,0,329.13,341.75,6.3,4.2,0.022,1366653.4,1366653.4,8474,0,0,0,L,1122011218,1,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498032,674070.00
07/18/2019 21:00,2,0.221,ACTIVE,213.74,335.14,60.017,1563498004,"201051344000645","174011545737251",25.39,33.00,0,329.73,341.45,5.7,3.6,0.027,1372305.9,1372305.9,8480,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498033,674071.00
07/18/2019 21:00,2,0.252,ACTIVE,213.29,334.24,60.049,1563498004,"201051344000569","174011545737251",25.86,34.50,0,328.22,340.55,6.6,4.5,0.027,1389369.6,1389369.6,8480,0,0,0,L,1122011218,1,120.88,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498034,674072.00
07/18/2019 21:00,2,0.283,ACTIVE,213.51,337.54,60.028,1563498004,"179051228000119","174011545737251",26.00,36.50,0,329.43,344.45,7.5,5.3,0.027,175533.5,175533.5,8560,0,0,0,L,46974696,1,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498035,674073.00
07/18/2019 21:15,2,0.232,ACTIVE,213.74,334.54,60.038,1563498904,"201051344000579","174011545737251",26.22,33.30,0,328.22,339.34,6.2,4.1,0.013,1390746.0,1390746.0,8486,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498905,674074.00
07/18/2019 21:15,2,0.189,ACTIVE,213.51,335.14,59.969,1563498904,"201051344001025","174011545737251",26.44,28.80,0,330.03,340.25,5.1,3.0,0.009,1375688.3,1375688.3,8479,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498906,674075.00
07/18/2019 21:15,2,0.197,ACTIVE,213.74,336.04,60.028,1563498904,"201051344001093","174011545737251",25.35,29.00,0,327.62,342.65,5.1,3.0,0.004,1357634.9,1357634.9,8500,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498907,674076.00
07/18/2019 21:15,2,0.188,ACTIVE,213.74,333.33,60.012,1563498904,"201051344000458","174011545737251",26.30,32.60,0,328.82,339.95,5.0,2.9,0.009,1371495.4,1371495.4,8471,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498908,674077.00
07/18/2019 21:15,2,0.211,ACTIVE,213.51,335.14,60.012,1563498904,"201051344000890","174011545737251",25.43,29.80,0,329.73,340.25,5.4,3.3,0.009,1372869.1,1372869.1,8483,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498909,674078.00
07/18/2019 21:15,2,0.139,ACTIVE,213.74,328.52,60.012,1563498904,"201051344000988","174011545737251",17.89,33.00,0,307.18,356.18,2.5,0.5,0.000,1043540.6,1043540.6,8484,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498910,674079.00
07/18/2019 21:15,2,0.182,ACTIVE,213.96,336.04,60.012,1563498904,"201051344000582","174011545737251",25.66,28.80,0,330.33,339.65,4.8,2.7,0.009,1350135.0,1350135.0,8473,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498911,674080.00
07/18/2019 21:15,2,0.213,ACTIVE,213.74,333.93,60.012,1563498904,"201051344000868","174011545737251",25.21,30.50,0,328.52,339.65,5.5,3.3,0.009,1358085.1,1358085.1,8475,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498912,674081.00
