ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 21:15,2,0.174,ACTIVE,214.41,335.74,60.006,1563498904,"201051344000576","174011545737251",25.21,32.00,0,330.33,339.95,4.5,2.4,0.004,1374323.1,1374323.1,8497,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498913,674082.00
07/18/2019 21:15,2,0.189,ACTIVE,213.74,334.54,60.006,1563498904,"201051344001158","174011545737251",25.58,33.30,0,328.22,340.55,5.0,2.9,0.009,1351740.4,1351740.4,8474,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498914,674083.00
07/18/2019 21:15,2,0.195,ACTIVE,213.74,335.74,60.006,1563498904,"201051344000917","174011545737251",25.03,29.50,0,329.43,340.25,5.0,2.9,0.004,1367263.4,1367263.4,8497,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498915,674084.00
07/18/2019 21:15,2,0.189,ALERT,213.74,318.30,60.022,1563498904,"201051344000417","174011545737251",17.89,29.50,0,296.06,338.14,3.5,1.4,0.000,1081455.8,1081455.8,8502,0,0,0,L,1122011218,1,122.23,122.01,0002,26,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498917,674085.00
07/18/2019 21:15,2,0.162,ACTIVE,213.96,336.94,59.990,1563498904,"201051344000685","174011545737251",25.31,29.30,0,330.63,341.45,4.2,2.1,0.009,1373337.4,1373337.4,8483,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498918,674086.00
07/18/2019 21:15,2,0.174,ACTIVE,213.74,336.34,60.059,1563498904,"201051344000651","174011545737251",26.22,28.50,0,330.93,340.55,4.7,2.6,0.004,1367600.3,1367600.3,8479,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498919,674087.00
07/18/2019 21:15,2,0.195,ACTIVE,213.51,335.14,60.017,1563498904,"201051344000594","174011545737251",25.56,32.60,0,327.62,339.04,5.1,3.0,0.013,1377723.1,1377723.1,8479,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498920,674088.00
07/18/2019 21:15,2,0.193,ACTIVE,213.74,334.54,60.012,1563498904,"201051344000469","174011545737251",26.02,31.50,0,327.02,339.95,5.1,3.0,0.009,1357840.2,1357840.2,8487,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498921,674089.00
07/18/2019 21:15,2,0.240,ACTIVE,213.96,336.34,59.990,1563498904,"201051344000585","174011545737251",25.82,29.30,0,329.73,341.15,6.3,4.2,0.013,1383002.3,1383002.3,8475,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498922,674090.00
07/18/2019 21:15,2,0.189,ACTIVE,214.19,335.74,60.012,1563498904,"201051344000853","174011545737251",25.37,33.00,0,330.63,341.45,4.9,2.8,0.009,1380646.5,1380646.5,8486,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498923,674091.00
07/18/2019 21:15,2,0.188,ACTIVE,213.96,336.34,60.006,1563498904,"201051344001145","174011545737251",25.54,28.80,0,330.93,340.55,4.8,2.8,0.004,1382107.5,1382107.5,8502,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498924,674092.00
07/18/2019 21:15,2,0.193,ACTIVE,213.74,335.74,59.990,1563498904,"201051344000438","174011545737251",26.04,29.50,0,330.63,341.15,5.1,3.0,0.004,1375585.9,1375585.9,8476,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498925,674093.00
07/18/2019 21:15,2,0.234,ACTIVE,213.29,334.24,60.012,1563498904,"201051344001135","174011545737251",25.76,29.00,0,330.03,339.95,6.2,4.0,0.013,1363093.8,1363093.8,8473,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498925,674094.00
07/18/2019 21:15,2,0.229,ACTIVE,213.74,334.84,60.012,1563498904,"201051344000983","174011545737251",25.76,33.00,0,328.82,338.74,6.0,3.9,0.004,1378837.0,1378837.0,8479,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498926,674095.00
07/18/2019 21:15,2,0.209,ACTIVE,213.74,335.44,60.022,1563498904,"201051344001203","174011545737251",25.54,29.00,0,330.63,341.75,5.4,3.3,0.009,1371124.4,1371124.4,8493,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498927,674096.00
07/18/2019 21:15,2,0.203,ACTIVE,213.51,335.14,60.017,1563498904,"201051344001230","174011545737251",23.95,28.80,0,328.22,339.04,5.0,2.9,0.004,1365789.4,1365789.4,8510,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498928,674097.00
07/18/2019 21:15,2,0.203,ACTIVE,213.29,335.44,60.006,1563498904,"201051344000646","174011545737251",26.38,29.50,0,329.43,340.25,5.4,3.3,0.009,1359745.1,1359745.1,8494,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498929,674098.00
07/18/2019 21:15,2,0.203,ACTIVE,213.96,333.03,60.006,1563498904,"201051344000867","174011545737251",26.22,32.80,0,328.22,338.74,5.4,3.3,0.009,1356038.1,1356038.1,8485,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498930,674099.00
07/18/2019 21:15,2,0.197,ACTIVE,214.19,336.64,59.980,1563498904,"201051344000633","174011545737251",25.84,32.20,0,329.13,341.75,5.2,3.1,0.009,1352915.0,1352915.0,8493,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498931,674100.00
07/18/2019 21:15,2,0.211,ACTIVE,213.29,335.14,60.012,1563498904,"201051344000955","174011545737251",26.32,29.30,0,328.52,339.65,5.7,3.5,0.009,1380446.2,1380446.2,8488,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498932,674101.00
07/18/2019 21:15,2,0.193,ACTIVE,213.29,333.33,60.043,1563498904,"201051344000648","174011545737251",25.41,31.30,0,330.33,339.34,5.0,2.9,0.004,1366654.3,1366654.3,8475,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498933,674102.00
07/18/2019 21:15,2,0.164,ACTIVE,213.29,333.93,60.022,1563498904,"201051344000645","174011545737251",25.94,32.20,0,329.73,340.55,4.3,2.3,0.004,1372306.6,1372306.6,8481,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498934,674103.00
07/18/2019 21:15,2,0.189,ACTIVE,212.83,333.03,60.028,1563498904,"201051344000569","174011545737251",26.04,33.30,0,328.82,338.74,5.0,2.9,0.013,1389370.6,1389370.6,8481,0,0,0,L,1122011218,1,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498935,674104.00
07/18/2019 21:15,2,0.225,ACTIVE,212.83,336.34,60.006,1563498904,"179051228000119","174011545737251",26.02,35.20,0,329.13,345.96,6.0,3.8,0.009,175534.6,175534.6,8561,0,0,0,L,46974696,1,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563498936,674105.00
07/18/2019 21:30,2,0.180,ALERT,213.06,297.26,60.054,1563499804,"201051344000579","174011545737251",23.20,32.00,0,295.76,356.78,4.3,2.2,0.000,1390746.8,1390746.8,8487,0,0,0,L,1122011218,1,121.10,122.23,0002,28,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499806,674106.00
07/18/2019 21:30,2,0.133,ALERT,213.06,297.26,60.012,1563499804,"201051344001025","174011545737251",24.17,28.30,0,296.66,358.28,3.3,1.2,0.000,1375688.8,1375688.8,8480,0,0,0,L,1122011218,1,122.01,121.78,0002,26,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499808,674107.00
07/18/2019 21:30,2,0.148,ALERT,213.29,297.57,60.075,1563499804,"201051344001093","174011545737251",21.87,28.30,0,296.66,337.54,3.3,1.3,0.000,1357635.5,1357635.5,8501,0,0,0,L,1122011218,1,122.23,121.55,0002,28,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499810,674108.00
07/18/2019 21:30,2,0.131,ALERT,213.06,296.96,60.054,1563499804,"201051344000458","174011545737251",23.56,31.80,0,295.46,336.64,3.1,1.1,0.000,1371495.9,1371495.9,8472,0,0,0,L,1122011218,1,121.33,122.46,0002,29,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499812,674109.00
07/18/2019 21:30,2,0.150,ALERT,213.06,298.17,60.033,1563499804,"201051344000890","174011545737251",23.40,29.30,0,296.96,338.14,3.6,1.5,0.000,1372869.7,1372869.7,8484,0,0,0,L,1122011218,1,122.46,121.10,0002,29,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499814,674110.00
07/18/2019 21:30,2,0.080,ALERT,213.06,296.66,60.049,1563499804,"201051344000988","174011545737251",17.71,31.30,0,291.85,334.84,1.4,0.0,0.000,1043540.6,1043540.6,8485,0,0,0,L,1122011218,1,121.10,122.68,0002,27,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499816,674111.00
07/18/2019 21:30,2,0.133,ALERT,213.51,298.47,60.033,1563499804,"201051344000582","174011545737251",21.79,28.30,0,297.57,338.74,3.0,0.9,0.000,1350135.5,1350135.5,8474,0,0,0,L,1122011218,1,122.23,122.01,0002,27,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499817,674112.00
07/18/2019 21:30,2,0.158,ALERT,213.06,297.26,60.006,1563499804,"201051344000868","174011545737251",22.82,29.50,0,295.76,336.34,3.7,1.6,0.000,1358085.7,1358085.7,8476,0,0,0,L,1122011218,1,121.10,122.91,0002,27,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499819,674113.00
07/18/2019 21:30,2,0.131,ALERT,213.51,296.96,60.033,1563499804,"201051344000576","174011545737251",20.69,30.80,0,295.76,337.24,2.8,0.7,0.000,1374323.5,1374323.5,8498,0,0,0,L,1122011218,1,121.55,122.46,0002,28,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499821,674114.00
07/18/2019 21:30,2,0.143,ALERT,213.06,296.36,60.033,1563499804,"201051344001158","174011545737251",21.87,32.00,0,294.56,336.34,3.2,1.1,0.000,1351741.0,1351741.0,8475,0,0,0,L,1122011218,1,121.10,122.23,0002,31,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499823,674115.00
07/18/2019 21:30,2,0.139,ALERT,213.29,297.26,60.022,1563499804,"201051344000917","174011545737251",21.99,28.80,0,295.46,338.44,3.1,1.1,0.000,1367263.9,1367263.9,8498,0,0,0,L,1122011218,1,122.01,122.01,0002,26,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499825,674116.00
07/18/2019 21:30,2,0.135,ALERT,213.06,296.66,60.028,1563499804,"201051344000417","174011545737251",17.53,28.50,0,295.16,335.14,2.4,0.4,0.000,1081456.0,1081456.0,8504,0,0,0,L,1122011218,1,122.01,121.78,0002,25,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499827,674117.00
07/18/2019 21:30,2,0.115,ALERT,213.51,297.57,60.033,1563499804,"201051344000685","174011545737251",20.28,28.50,0,295.76,338.74,2.4,0.4,0.000,1373337.8,1373337.8,8484,0,0,0,L,1122011218,1,122.91,121.55,0002,26,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499828,674118.00
07/18/2019 21:30,2,0.137,ALERT,213.29,296.96,59.990,1563499804,"201051344000651","174011545737251",21.03,28.00,0,296.06,339.04,2.9,0.9,0.000,1367600.7,1367600.7,8480,0,0,0,L,1122011218,1,122.68,121.55,0002,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499830,674119.00
07/18/2019 21:30,2,0.137,ALERT,212.83,296.96,60.038,1563499804,"201051344000594","174011545737251",22.84,31.80,0,295.16,336.64,3.2,1.2,0.000,1377723.6,1377723.6,8480,0,0,0,L,1122011218,1,121.33,122.23,0002,29,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499832,674120.00
07/18/2019 21:30,2,0.146,ALERT,213.06,296.06,60.038,1563499804,"201051344000469","174011545737251",22.34,30.00,0,294.26,336.64,3.3,1.3,0.000,1357840.8,1357840.8,8488,0,0,0,L,1122011218,1,120.88,122.91,0002,27,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499834,674121.00
07/18/2019 21:30,2,0.182,ALERT,213.29,297.87,60.001,1563499804,"201051344000585","174011545737251",23.32,28.80,0,296.36,357.08,4.3,2.2,0.000,1383003.1,1383003.1,8476,0,0,0,L,1122011218,1,121.78,122.01,0002,26,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499836,674122.00
07/18/2019 21:30,2,0.125,ALERT,213.51,296.36,60.033,1563499804,"201051344000853","174011545737251",22.64,31.80,0,295.46,338.14,2.9,0.9,0.000,1380647.0,1380647.0,8487,0,0,0,L,1122011218,1,121.78,122.68,0002,32,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499838,674123.00
07/18/2019 21:30,2,0.135,ALERT,213.51,297.87,60.033,1563499804,"201051344001145","174011545737251",22.58,28.00,0,297.26,338.74,3.1,1.1,0.000,1382108.0,1382108.0,8503,0,0,0,L,1122011218,1,122.23,121.78,0002,28,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499840,674124.00
07/18/2019 21:30,2,0.135,ALERT,213.29,297.57,60.028,1563499804,"201051344000438","174011545737251",23.12,28.80,0,296.66,338.44,3.2,1.1,0.000,1375586.4,1375586.4,8477,0,0,0,L,1122011218,1,122.46,121.78,0002,28,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499841,674125.00
07/18/2019 21:30,2,0.176,ALERT,212.83,297.87,60.054,1563499804,"201051344001135","174011545737251",23.72,28.50,0,296.66,354.07,4.2,2.2,0.000,1363094.6,1363094.6,8474,0,0,0,L,1122011218,1,122.23,121.55,0002,28,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499843,674126.00
07/18/2019 21:30,2,0.172,ALERT,213.06,297.26,60.043,1563499804,"201051344000983","174011545737251",23.26,31.80,0,296.36,357.68,4.1,2.0,0.000,1378837.8,1378837.8,8480,0,0,0,L,1122011218,1,121.33,122.46,0002,31,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499845,674127.00
07/18/2019 21:30,2,0.152,ALERT,213.06,297.26,60.033,1563499804,"201051344001203","174011545737251",22.28,28.50,0,296.66,339.65,3.5,1.4,0.000,1371125.0,1371125.0,8494,0,0,0,L,1122011218,1,122.68,121.33,0002,26,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499847,674128.00
07/18/2019 21:30,2,0.143,ALERT,213.06,297.87,60.028,1563499804,"201051344001230","174011545737251",20.91,28.30,0,296.96,336.34,3.0,1.0,0.000,1365789.9,1365789.9,8511,0,0,0,L,1122011218,1,122.23,121.33,0002,26,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499849,674129.00
07/18/2019 21:30,2,0.156,ALERT,212.61,297.26,60.006,1563499804,"201051344000646","174011545737251",21.91,29.00,0,296.06,338.14,3.5,1.4,0.000,1359745.8,1359745.8,8495,0,0,0,L,1122011218,1,122.23,121.33,0002,26,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499851,674130.00
07/18/2019 21:30,2,0.146,ALERT,213.29,296.36,60.028,1563499804,"201051344000867","174011545737251",23.24,31.80,0,295.16,336.04,3.5,1.4,0.000,1356038.7,1356038.7,8486,0,0,0,L,1122011218,1,121.55,122.46,0002,29,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499852,674131.00
07/18/2019 21:30,2,0.139,ALERT,213.51,296.06,60.028,1563499804,"201051344000633","174011545737251",23.16,31.00,0,293.66,337.84,3.3,1.2,0.000,1352915.6,1352915.6,8494,0,0,0,L,1122011218,1,121.55,122.68,0002,31,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499854,674132.00
07/18/2019 21:30,2,0.162,ALERT,212.61,297.57,60.028,1563499804,"201051344000955","174011545737251",21.81,28.80,0,295.76,336.64,3.6,1.5,0.000,1380446.9,1380446.9,8489,0,0,0,L,1122011218,1,121.78,121.78,0002,27,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499856,674133.00
07/18/2019 21:30,2,0.133,ALERT,213.29,296.06,60.070,1563499804,"201051344000648","174011545737251",23.22,30.30,0,294.86,336.64,3.1,1.1,0.000,1366654.8,1366654.8,8476,0,0,0,L,1122011218,1,121.10,122.91,0002,28,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499858,674134.00
07/18/2019 21:30,2,0.113,ALERT,213.51,296.36,60.033,1563499804,"201051344000645","174011545737251",23.04,31.00,0,294.56,340.85,2.6,0.6,0.000,1372307.0,1372307.0,8482,0,0,0,L,1122011218,1,121.78,122.68,0002,28,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499860,674135.00
07/18/2019 21:30,2,0.137,ALERT,213.06,296.96,60.033,1563499804,"201051344000569","174011545737251",23.04,31.80,0,296.36,354.67,3.2,1.2,0.000,1389371.1,1389371.1,8482,0,0,0,L,1122011218,1,120.65,122.68,0002,29,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499862,674136.00
07/18/2019 21:30,2,0.178,ALERT,213.06,296.06,60.006,1563499804,"179051228000119","174011545737251",23.34,33.80,0,291.85,342.05,4.2,2.1,0.000,175535.4,175535.4,8562,0,0,0,L,46974696,1,121.33,123.14,0000,31,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563499863,674137.00
07/18/2019 21:45,2,0.092,ALERT,212.61,296.66,60.086,1563500704,"201051344000579","174011545737251",26.04,30.50,0,295.16,298.17,2.5,0.4,0.000,1390747.1,1390747.1,8489,0,0,0,L,1122011218,1,120.88,122.01,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1563500707,674138.00
07/18/2019 21:45,2,0.062,ALERT,213.06,296.66,60.038,1563500704,"201051344001025","174011545737251",26.04,27.50,0,295.76,299.37,1.7,0.0,0.000,1375688.9,1375688.9,8482,0,0,0,L,1122011218,1,122.01,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1563500708,674139.00
07/18/2019 21:45,2,0.088,ALERT,213.29,297.26,60.033,1563500704,"201051344001093","174011545737251",24.89,27.80,0,296.06,299.07,2.2,0.2,0.000,1357635.6,1357635.6,8503,0,0,0,L,1122011218,1,122.23,121.78,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1563500710,674140.00
07/18/2019 21:45,2,0.061,ALERT,212.83,296.36,60.038,1563500704,"201051344000458","174011545737251",25.49,30.30,0,295.16,298.77,1.6,0.0,0.000,1371496.0,1371496.0,8474,0,0,0,L,1122011218,1,121.10,122.46,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1563500712,674141.00
07/18/2019 21:45,2,0.092,ALERT,213.06,297.87,60.033,1563500704,"201051344000890","174011545737251",25.80,28.50,0,296.36,299.97,2.4,0.4,0.000,1372869.9,1372869.9,8486,0,0,0,L,1122011218,1,122.46,121.33,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1563500714,674142.00
07/18/2019 21:45,2,0.045,ALERT,212.61,296.06,60.059,1563500704,"201051344000988","174011545737251",16.64,29.80,0,292.16,298.17,0.8,0.0,0.000,1043540.6,1043540.6,8487,0,0,0,L,1122011218,1,120.88,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1563500716,674143.00
07/18/2019 21:45,2,0.057,ALERT,213.29,297.87,60.049,1563500704,"201051344000582","174011545737251",25.58,27.50,0,296.66,299.67,1.5,0.0,0.000,1350135.6,1350135.6,8476,0,0,0,L,1122011218,1,122.23,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1563500717,674144.00
07/18/2019 21:45,2,0.086,ALERT,212.61,296.66,60.038,1563500704,"201051344000868","174011545737251",25.37,28.50,0,295.46,298.77,2.2,0.2,0.000,1358085.8,1358085.8,8478,0,0,0,L,1122011218,1,120.88,122.68,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1563500719,674145.00
07/18/2019 21:45,2,0.049,ALERT,213.29,296.66,60.043,1563500704,"201051344000576","174011545737251",24.87,29.50,0,294.56,298.17,1.2,0.0,0.000,1374323.5,1374323.5,8500,0,0,0,L,1122011218,1,121.33,122.46,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1563500721,674146.00
07/18/2019 21:45,2,0.057,ALERT,212.61,295.76,60.043,1563500704,"201051344001158","174011545737251",25.58,30.30,0,293.96,297.26,1.5,0.0,0.000,1351741.0,1351741.0,8477,0,0,0,L,1122011218,1,120.88,122.23,0100,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1563500723,674147.00
07/18/2019 21:45,2,0.072,ALERT,213.29,296.96,60.038,1563500704,"201051344000917","174011545737251",25.07,28.00,0,294.56,298.47,1.9,0.0,0.000,1367264.0,1367264.0,8500,0,0,0,L,1122011218,1,122.01,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1563500725,674148.00
07/18/2019 21:45,2,0.096,ALERT,213.29,296.66,60.049,1563500704,"201051344000417","174011545737251",16.30,28.00,0,294.86,298.77,1.6,0.0,0.000,1081456.0,1081456.0,8506,0,0,0,L,1122011218,1,122.01,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1563500727,674149.00
07/18/2019 21:45,2,0.029,ALERT,213.51,297.57,60.038,1563500704,"201051344000685","174011545737251",25.50,27.80,0,295.76,298.77,0.8,0.0,0.000,1373337.8,1373337.8,8486,0,0,0,L,1122011218,1,122.91,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1563500728,674150.00
07/18/2019 21:45,2,0.043,ALERT,213.51,296.66,60.038,1563500704,"201051344000651","174011545737251",25.62,27.00,0,295.46,298.47,1.1,0.0,0.000,1367600.8,1367600.8,8482,0,0,0,L,1122011218,1,122.68,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1563500730,674151.00
07/18/2019 21:45,2,0.062,ALERT,212.61,296.66,60.033,1563500704,"201051344000594","174011545737251",26.02,30.50,0,294.56,298.17,1.7,0.0,0.000,1377723.7,1377723.7,8482,0,0,0,L,1122011218,1,121.10,122.23,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1563500732,674152.00
07/18/2019 21:45,2,0.064,ALERT,212.83,295.76,60.028,1563500704,"201051344000469","174011545737251",25.19,28.50,0,293.66,297.26,1.6,0.0,0.000,1357840.9,1357840.9,8490,0,0,0,L,1122011218,1,120.65,122.68,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1563500734,674153.00
07/18/2019 21:45,2,0.100,ALERT,213.29,297.26,60.028,1563500704,"201051344000585","174011545737251",25.78,27.80,0,295.46,299.07,2.6,0.6,0.000,1383003.4,1383003.4,8478,0,0,0,L,1122011218,1,121.78,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1563500736,674154.00
07/18/2019 21:45,2,0.053,ALERT,213.29,295.76,60.054,1563500704,"201051344000853","174011545737251",25.90,30.00,0,294.86,297.87,1.4,0.0,0.000,1380647.0,1380647.0,8489,0,0,0,L,1122011218,1,121.55,122.68,0100,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1563500738,674155.00
07/18/2019 21:45,2,0.070,ALERT,213.51,297.57,60.043,1563500704,"201051344001145","174011545737251",25.47,27.30,0,296.36,299.97,1.9,0.0,0.000,1382108.1,1382108.1,8505,0,0,0,L,1122011218,1,122.23,121.78,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1563500740,674156.00
07/18/2019 21:45,2,0.062,ALERT,213.29,297.26,60.038,1563500704,"201051344000438","174011545737251",25.70,27.80,0,296.36,299.07,1.6,0.0,0.000,1375586.5,1375586.5,8479,0,0,0,L,1122011218,1,122.46,121.78,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1563500742,674157.00
07/18/2019 21:45,2,0.100,ALERT,212.83,296.96,60.038,1563500704,"201051344001135","174011545737251",25.96,27.50,0,296.06,299.37,2.7,0.6,0.000,1363094.9,1363094.9,8476,0,0,0,L,1122011218,1,122.01,121.55,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1563500744,674158.00
07/18/2019 21:45,2,0.100,ALERT,212.83,296.36,60.038,1563500704,"201051344000983","174011545737251",25.54,30.30,0,295.16,298.47,2.6,0.6,0.000,1378838.0,1378838.0,8482,0,0,0,L,1122011218,1,121.10,122.23,0100,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1563500746,674159.00
07/18/2019 21:45,2,0.076,ALERT,213.29,297.26,60.043,1563500704,"201051344001203","174011545737251",25.13,27.50,0,295.76,300.57,2.0,0.0,0.000,1371125.1,1371125.1,8496,0,0,0,L,1122011218,1,122.68,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1563500747,674160.00
07/18/2019 21:45,2,0.080,ALERT,213.06,297.87,60.059,1563500704,"201051344001230","174011545737251",24.85,27.30,0,295.76,299.37,2.0,0.0,0.000,1365790.0,1365790.0,8513,0,0,0,L,1122011218,1,122.23,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1563500749,674161.00
07/18/2019 21:45,2,0.066,ALERT,212.83,296.96,59.990,1563500704,"201051344000646","174011545737251",25.23,28.00,0,295.16,298.47,1.7,0.0,0.000,1359745.9,1359745.9,8497,0,0,0,L,1122011218,1,122.23,121.55,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1563500751,674162.00
07/18/2019 21:45,2,0.080,ALERT,213.06,296.06,60.028,1563500704,"201051344000867","174011545737251",24.91,30.30,0,294.56,298.17,2.1,0.1,0.000,1356038.9,1356038.9,8488,0,0,0,L,1122011218,1,121.33,122.46,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1563500753,674163.00
07/18/2019 21:45,2,0.064,ALERT,213.29,295.76,60.033,1563500704,"201051344000633","174011545737251",25.31,29.50,0,292.76,297.26,1.7,0.0,0.000,1352915.6,1352915.6,8496,0,0,0,L,1122011218,1,121.55,122.91,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1563500755,674164.00
07/18/2019 21:45,2,0.078,ALERT,212.83,297.26,60.012,1563500704,"201051344000955","174011545737251",25.52,27.80,0,295.76,298.77,2.0,0.1,0.000,1380447.1,1380447.1,8491,0,0,0,L,1122011218,1,121.78,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1563500756,674165.00
07/18/2019 21:45,2,0.064,ALERT,213.06,295.76,60.038,1563500704,"201051344000648","174011545737251",25.54,29.00,0,294.56,298.17,1.7,0.0,0.000,1366654.8,1366654.8,8478,0,0,0,L,1122011218,1,120.88,122.91,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1563500758,674166.00
07/18/2019 21:45,2,0.041,ALERT,213.29,296.06,60.038,1563500704,"201051344000645","174011545737251",25.66,29.80,0,294.56,297.57,1.1,0.0,0.000,1372307.0,1372307.0,8484,0,0,0,L,1122011218,1,121.55,122.68,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1563500760,674167.00
07/18/2019 21:45,2,0.070,ALERT,212.83,296.66,60.038,1563500704,"201051344000569","174011545737251",25.70,30.00,0,295.16,298.47,1.9,0.0,0.000,1389371.2,1389371.2,8484,0,0,0,L,1122011218,1,120.65,122.91,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1563500762,674168.00
07/18/2019 21:45,2,0.105,ALERT,212.83,295.46,60.038,1563500704,"179051228000119","174011545737251",25.11,32.00,0,292.46,296.96,2.7,0.7,0.000,175535.7,175535.7,8564,0,0,0,L,46974696,1,121.10,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563500764,674169.00
07/18/2019 22:00,2,0.000,ALERT,212.61,296.06,60.017,1563501604,"201051344000579","174011545737251",0.00,29.00,0,283.14,298.47,0.0,0.0,0.000,1390747.1,1390747.1,8491,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1563501606,674170.00
07/18/2019 22:00,2,0.000,ALERT,212.83,296.06,60.065,1563501604,"201051344001025","174011545737251",0.00,26.50,0,283.14,299.67,0.0,0.0,0.000,1375688.9,1375688.9,8484,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1563501608,674171.00
07/18/2019 22:00,2,0.000,ALERT,212.83,296.66,60.070,1563501604,"201051344001093","174011545737251",0.00,26.80,0,283.74,299.07,0.0,0.0,0.000,1357635.6,1357635.6,8505,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1563501610,674172.00
07/18/2019 22:00,2,0.000,ALERT,212.83,295.76,60.054,1563501604,"201051344000458","174011545737251",0.00,28.80,0,283.14,298.77,0.0,0.0,0.000,1371496.0,1371496.0,8476,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1563501612,674173.00
07/18/2019 22:00,2,0.000,ALERT,212.83,297.26,60.054,1563501604,"201051344000890","174011545737251",0.00,27.30,0,284.04,299.97,0.0,0.0,0.000,1372869.9,1372869.9,8488,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1563501614,674174.00
07/18/2019 22:00,2,0.000,ALERT,212.61,295.76,60.059,1563501604,"201051344000988","174011545737251",0.00,28.30,0,280.73,297.87,0.0,0.0,0.000,1043540.6,1043540.6,8489,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1563501616,674175.00
07/18/2019 22:00,2,0.000,ALERT,213.29,297.87,60.049,1563501604,"201051344000582","174011545737251",0.00,26.50,0,284.04,299.97,0.0,0.0,0.000,1350135.6,1350135.6,8478,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1563501617,674176.00
07/18/2019 22:00,2,0.000,ALERT,212.83,296.36,60.059,1563501604,"201051344000868","174011545737251",0.00,27.30,0,283.44,298.77,0.0,0.0,0.000,1358085.8,1358085.8,8480,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1563501619,674177.00
07/18/2019 22:00,2,0.000,ALERT,213.29,296.36,60.049,1563501604,"201051344000576","174011545737251",0.00,28.00,0,282.54,298.17,0.0,0.0,0.000,1374323.5,1374323.5,8502,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1563501621,674178.00
07/18/2019 22:00,2,0.000,ALERT,213.06,295.76,60.059,1563501604,"201051344001158","174011545737251",0.00,28.50,0,281.94,297.57,0.0,0.0,0.000,1351741.0,1351741.0,8479,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1563501623,674179.00
07/18/2019 22:00,2,0.000,ALERT,213.06,296.36,60.043,1563501604,"201051344000917","174011545737251",0.00,27.30,0,282.24,298.47,0.0,0.0,0.000,1367264.0,1367264.0,8502,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1563501625,674180.00
07/18/2019 22:00,2,0.000,ALERT,213.06,296.06,60.043,1563501604,"201051344000417","174011545737251",0.00,27.00,0,282.84,298.17,0.0,0.0,0.000,1081456.0,1081456.0,8508,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1563501626,674181.00
07/18/2019 22:00,2,0.000,ALERT,213.29,296.96,60.049,1563501604,"201051344000685","174011545737251",0.00,26.80,0,283.74,299.07,0.0,0.0,0.000,1373337.8,1373337.8,8488,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1563501629,674182.00
07/18/2019 22:00,2,0.000,ALERT,213.06,296.06,60.059,1563501604,"201051344000651","174011545737251",0.00,26.30,0,283.14,298.47,0.0,0.0,0.000,1367600.8,1367600.8,8484,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1563501630,674183.00
07/18/2019 22:00,2,0.000,ALERT,212.83,296.66,60.054,1563501604,"201051344000594","174011545737251",0.00,29.00,0,282.24,298.47,0.0,0.0,0.000,1377723.7,1377723.7,8484,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1563501632,674184.00
07/18/2019 22:00,2,0.000,ALERT,212.83,296.06,60.059,1563501604,"201051344000469","174011545737251",0.00,27.00,0,281.33,297.57,0.0,0.0,0.000,1357840.9,1357840.9,8492,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1563501634,674185.00
07/18/2019 22:00,2,0.000,ALERT,213.06,296.66,60.059,1563501604,"201051344000585","174011545737251",0.00,27.00,0,283.14,299.07,0.0,0.0,0.000,1383003.5,1383003.5,8480,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1563501636,674186.00
07/18/2019 22:00,2,0.000,ALERT,213.51,296.06,60.075,1563501604,"201051344000853","174011545737251",0.00,28.30,0,282.84,298.47,0.0,0.0,0.000,1380647.0,1380647.0,8491,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1563501638,674187.00
07/18/2019 22:00,2,0.000,ALERT,213.29,297.26,60.049,1563501604,"201051344001145","174011545737251",0.00,26.50,0,284.04,299.97,0.0,0.0,0.000,1382108.1,1382108.1,8507,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1563501640,674188.00
07/18/2019 22:00,2,0.000,ALERT,213.06,296.96,60.059,1563501604,"201051344000438","174011545737251",0.00,26.80,0,283.74,299.37,0.0,0.0,0.000,1375586.5,1375586.5,8481,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1563501642,674189.00
07/18/2019 22:00,2,0.000,ALERT,212.61,296.66,60.054,1563501604,"201051344001135","174011545737251",0.00,26.80,0,283.44,299.37,0.0,0.0,0.000,1363094.9,1363094.9,8478,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1563501644,674190.00
07/18/2019 22:00,2,0.000,ALERT,213.06,296.36,60.054,1563501604,"201051344000983","174011545737251",0.00,28.80,0,283.14,298.77,0.0,0.0,0.000,1378838.0,1378838.0,8484,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1563501645,674191.00
07/18/2019 22:00,2,0.000,ALERT,213.06,296.66,60.049,1563501604,"201051344001203","174011545737251",0.00,26.80,0,283.44,300.57,0.0,0.0,0.000,1371125.1,1371125.1,8498,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1563501647,674192.00
07/18/2019 22:00,2,0.000,ALERT,212.83,297.26,60.033,1563501604,"201051344001230","174011545737251",0.00,26.50,0,283.74,299.37,0.0,0.0,0.000,1365790.0,1365790.0,8515,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1563501649,674193.00
07/18/2019 22:00,2,0.000,ALERT,212.38,296.36,60.049,1563501604,"201051344000646","174011545737251",0.00,27.00,0,282.84,298.77,0.0,0.0,0.000,1359745.9,1359745.9,8499,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1563501651,674194.00
07/18/2019 22:00,2,0.000,ALERT,213.29,296.36,60.043,1563501604,"201051344000867","174011545737251",0.00,29.00,0,282.54,298.47,0.0,0.0,0.000,1356038.9,1356038.9,8490,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1563501653,674195.00
07/18/2019 22:00,2,0.000,ALERT,213.74,295.76,60.054,1563501604,"201051344000633","174011545737251",0.00,28.30,0,281.03,297.57,0.0,0.0,0.000,1352915.6,1352915.6,8498,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1563501655,674196.00
07/18/2019 22:00,2,0.000,ALERT,212.61,296.66,60.070,1563501604,"201051344000955","174011545737251",0.00,26.80,0,283.44,298.77,0.0,0.0,0.000,1380447.1,1380447.1,8493,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1563501656,674197.00
07/18/2019 22:00,2,0.000,ALERT,213.29,295.46,60.049,1563501604,"201051344000648","174011545737251",0.00,27.80,0,282.24,298.17,0.0,0.0,0.000,1366654.8,1366654.8,8480,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1563501658,674198.00
07/18/2019 22:00,2,0.000,ALERT,213.29,296.06,60.081,1563501604,"201051344000645","174011545737251",0.00,28.50,0,282.54,297.87,0.0,0.0,0.000,1372307.0,1372307.0,8486,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1563501660,674199.00
07/18/2019 22:00,2,0.000,ALERT,213.06,296.66,60.049,1563501604,"201051344000569","174011545737251",0.00,28.50,0,283.14,298.77,0.0,0.0,0.000,1389371.2,1389371.2,8486,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1563501662,674200.00
07/18/2019 22:00,2,0.000,ALERT,213.29,295.46,60.065,1563501604,"179051228000119","174011545737251",0.00,30.50,0,281.03,297.26,0.0,0.0,0.000,175535.7,175535.7,8566,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563501664,674201.00
07/18/2019 22:15,2,0.000,ALERT,212.38,295.76,60.001,1563502504,"201051344000579","174011545737251",0.00,27.80,0,294.26,297.87,0.0,0.0,0.000,1390747.1,1390747.1,8493,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563502506,674202.00
07/18/2019 22:15,2,0.000,ALERT,212.16,295.76,60.012,1563502504,"201051344001025","174011545737251",0.00,25.80,0,294.56,299.07,0.0,0.0,0.000,1375688.9,1375688.9,8486,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502507,674203.00
07/18/2019 22:15,2,0.000,ALERT,212.38,296.36,60.001,1563502504,"201051344001093","174011545737251",0.00,26.30,0,294.86,298.47,0.0,0.0,0.000,1357635.6,1357635.6,8507,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502509,674204.00
07/18/2019 22:15,2,0.000,ALERT,212.61,295.46,60.012,1563502504,"201051344000458","174011545737251",0.00,27.80,0,293.66,298.17,0.0,0.0,0.000,1371496.0,1371496.0,8478,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502511,674205.00
07/18/2019 22:15,2,0.000,ALERT,212.38,296.66,60.006,1563502504,"201051344000890","174011545737251",0.00,26.50,0,295.16,299.37,0.0,0.0,0.000,1372869.9,1372869.9,8490,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563502513,674206.00
07/18/2019 22:15,2,0.000,ALERT,212.61,295.16,60.001,1563502504,"201051344000988","174011545737251",0.00,27.30,0,291.25,297.26,0.0,0.0,0.000,1043540.6,1043540.6,8491,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502515,674207.00
07/18/2019 22:15,2,0.000,ALERT,212.83,297.26,60.022,1563502504,"201051344000582","174011545737251",0.00,26.00,0,295.76,299.37,0.0,0.0,0.000,1350135.6,1350135.6,8480,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563502517,674208.00
07/18/2019 22:15,2,0.000,ALERT,212.61,296.06,60.001,1563502504,"201051344000868","174011545737251",0.00,26.50,0,294.26,298.17,0.0,0.0,0.000,1358085.8,1358085.8,8482,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563502519,674209.00
07/18/2019 22:15,2,0.000,ALERT,212.83,295.76,60.006,1563502504,"201051344000576","174011545737251",0.00,27.00,0,293.96,297.57,0.0,0.0,0.000,1374323.5,1374323.5,8504,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502520,674210.00
07/18/2019 22:15,2,0.000,ALERT,212.38,294.86,60.017,1563502504,"201051344001158","174011545737251",0.00,27.30,0,293.06,296.96,0.0,0.0,0.000,1351741.0,1351741.0,8481,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563502522,674211.00
07/18/2019 22:15,2,0.000,ALERT,212.61,296.06,60.012,1563502504,"201051344000917","174011545737251",0.00,26.50,0,293.96,298.17,0.0,0.0,0.000,1367264.0,1367264.0,8504,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502524,674212.00
07/18/2019 22:15,2,0.000,ALERT,212.61,296.06,60.022,1563502504,"201051344000417","174011545737251",0.00,26.30,0,293.96,297.87,0.0,0.0,0.000,1081456.0,1081456.0,8510,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502526,674213.00
07/18/2019 22:15,2,0.000,ALERT,212.83,296.66,60.012,1563502504,"201051344000685","174011545737251",0.00,26.00,0,294.86,298.47,0.0,0.0,0.000,1373337.8,1373337.8,8490,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502528,674214.00
07/18/2019 22:15,2,0.000,ALERT,212.61,295.76,60.022,1563502504,"201051344000651","174011545737251",0.00,25.50,0,294.26,298.17,0.0,0.0,0.000,1367600.8,1367600.8,8486,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502530,674215.00
07/18/2019 22:15,2,0.000,ALERT,212.38,296.06,60.022,1563502504,"201051344000594","174011545737251",0.00,28.00,0,293.66,298.17,0.0,0.0,0.000,1377723.7,1377723.7,8486,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502531,674216.00
07/18/2019 22:15,2,0.000,ALERT,212.38,294.86,60.017,1563502504,"201051344000469","174011545737251",0.00,26.00,0,292.76,297.26,0.0,0.0,0.000,1357840.9,1357840.9,8494,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502533,674217.00
07/18/2019 22:15,2,0.000,ALERT,212.61,296.66,60.049,1563502504,"201051344000585","174011545737251",0.00,26.00,0,294.26,298.47,0.0,0.0,0.000,1383003.5,1383003.5,8482,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502535,674218.00
07/18/2019 22:15,2,0.000,ALERT,213.06,295.16,60.065,1563502504,"201051344000853","174011545737251",0.00,27.00,0,293.66,297.87,0.0,0.0,0.000,1380647.0,1380647.0,8493,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502537,674219.00
07/18/2019 22:15,2,0.000,ALERT,212.61,296.96,60.022,1563502504,"201051344001145","174011545737251",0.00,25.80,0,295.16,299.37,0.0,0.0,0.000,1382108.1,1382108.1,8509,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502539,674220.00
07/18/2019 22:15,2,0.000,ALERT,212.61,296.66,60.033,1563502504,"201051344000438","174011545737251",0.00,26.00,0,294.86,298.77,0.0,0.0,0.000,1375586.5,1375586.5,8483,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502541,674221.00
07/18/2019 22:15,2,0.000,ALERT,212.16,296.66,59.985,1563502504,"201051344001135","174011545737251",0.00,26.00,0,295.16,299.07,0.0,0.0,0.000,1363094.9,1363094.9,8480,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563502542,674222.00
07/18/2019 22:15,2,0.000,ALERT,212.61,295.76,60.028,1563502504,"201051344000983","174011545737251",0.00,27.30,0,293.96,298.17,0.0,0.0,0.000,1378838.0,1378838.0,8486,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502544,674223.00
07/18/2019 22:15,2,0.000,ALERT,212.61,296.66,60.022,1563502504,"201051344001203","174011545737251",0.00,26.00,0,294.56,300.27,0.0,0.0,0.000,1371125.1,1371125.1,8500,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502546,674224.00
07/18/2019 22:15,2,0.000,ALERT,212.38,296.66,60.006,1563502504,"201051344001230","174011545737251",0.00,25.80,0,295.16,298.77,0.0,0.0,0.000,1365790.0,1365790.0,8517,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563502548,674225.00
