ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 22:15,2,0.000,ALERT,212.16,296.36,60.012,1563502504,"201051344000646","174011545737251",0.00,26.00,0,294.26,298.17,0.0,0.0,0.000,1359745.9,1359745.9,8501,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563502550,674226.00
07/18/2019 22:15,2,0.000,ALERT,212.61,295.16,60.017,1563502504,"201051344000867","174011545737251",0.00,27.80,0,293.36,298.47,0.0,0.0,0.000,1356038.9,1356038.9,8492,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502551,674227.00
07/18/2019 22:15,2,0.000,ALERT,213.06,294.86,60.017,1563502504,"201051344000633","174011545737251",0.00,27.00,0,292.16,296.96,0.0,0.0,0.000,1352915.6,1352915.6,8500,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563502553,674228.00
07/18/2019 22:15,2,0.000,ALERT,211.93,296.36,60.012,1563502504,"201051344000955","174011545737251",0.00,26.30,0,294.56,298.17,0.0,0.0,0.000,1380447.1,1380447.1,8495,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502555,674229.00
07/18/2019 22:15,2,0.000,ALERT,212.83,294.86,60.017,1563502504,"201051344000648","174011545737251",0.00,26.80,0,293.36,297.87,0.0,0.0,0.000,1366654.8,1366654.8,8482,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502557,674230.00
07/18/2019 22:15,2,0.000,ALERT,212.83,295.16,60.017,1563502504,"201051344000645","174011545737251",0.00,27.50,0,293.36,297.57,0.0,0.0,0.000,1372307.0,1372307.0,8488,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502559,674231.00
07/18/2019 22:15,2,0.000,ALERT,212.38,295.46,60.017,1563502504,"201051344000569","174011545737251",0.00,27.30,0,293.96,298.17,0.0,0.0,0.000,1389371.2,1389371.2,8488,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563502560,674232.00
07/18/2019 22:15,2,0.000,ALERT,212.61,294.56,60.038,1563502504,"179051228000119","174011545737251",0.00,29.00,0,291.85,296.96,0.0,0.0,0.000,175535.7,175535.7,8568,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563502562,674233.00
07/18/2019 22:30,2,0.000,ALERT,212.16,295.76,60.022,1563503404,"201051344000579","174011545737251",0.00,26.80,0,293.96,297.26,0.0,0.0,0.000,1390747.1,1390747.1,8495,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503406,674234.00
07/18/2019 22:30,2,0.000,ALERT,212.16,296.06,60.022,1563503404,"201051344001025","174011545737251",0.00,25.30,0,293.96,298.77,0.0,0.0,0.000,1375688.9,1375688.9,8488,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503408,674235.00
07/18/2019 22:30,2,0.000,ALERT,212.38,296.96,60.028,1563503404,"201051344001093","174011545737251",0.00,25.80,0,294.56,298.17,0.0,0.0,0.000,1357635.6,1357635.6,8509,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563503410,674236.00
07/18/2019 22:30,2,0.000,ALERT,212.16,295.16,60.033,1563503404,"201051344000458","174011545737251",0.00,26.80,0,293.36,297.57,0.0,0.0,0.000,1371496.0,1371496.0,8480,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503411,674237.00
07/18/2019 22:30,2,0.000,ALERT,212.16,297.26,60.028,1563503404,"201051344000890","174011545737251",0.00,26.00,0,294.86,299.07,0.0,0.0,0.000,1372869.9,1372869.9,8492,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503413,674238.00
07/18/2019 22:30,2,0.000,ALERT,212.38,295.16,60.033,1563503404,"201051344000988","174011545737251",0.00,26.30,0,290.95,296.66,0.0,0.0,0.000,1043540.6,1043540.6,8493,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503415,674239.00
07/18/2019 22:30,2,0.000,ALERT,212.61,297.57,60.038,1563503404,"201051344000582","174011545737251",0.00,25.50,0,295.16,298.77,0.0,0.0,0.000,1350135.6,1350135.6,8482,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503417,674240.00
07/18/2019 22:30,2,0.000,ALERT,212.16,295.76,60.038,1563503404,"201051344000868","174011545737251",0.00,25.80,0,293.96,297.57,0.0,0.0,0.000,1358085.8,1358085.8,8484,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503419,674241.00
07/18/2019 22:30,2,0.000,ALERT,212.61,295.46,60.028,1563503404,"201051344000576","174011545737251",0.00,26.00,0,293.06,296.96,0.0,0.0,0.000,1374323.5,1374323.5,8506,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563503420,674242.00
07/18/2019 22:30,2,0.000,ALERT,212.38,294.86,60.038,1563503404,"201051344001158","174011545737251",0.00,26.30,0,292.46,296.36,0.0,0.0,0.000,1351741.0,1351741.0,8483,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503422,674243.00
07/18/2019 22:30,2,0.000,ALERT,212.38,296.36,60.043,1563503404,"201051344000917","174011545737251",0.00,26.00,0,293.36,297.57,0.0,0.0,0.000,1367264.0,1367264.0,8506,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503424,674244.00
07/18/2019 22:30,2,0.000,ALERT,212.38,296.06,60.049,1563503404,"201051344000417","174011545737251",0.00,25.80,0,293.66,297.57,0.0,0.0,0.000,1081456.0,1081456.0,8512,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503426,674245.00
07/18/2019 22:30,2,0.000,ALERT,212.61,296.96,60.033,1563503404,"201051344000685","174011545737251",0.00,25.50,0,294.56,298.17,0.0,0.0,0.000,1373337.8,1373337.8,8492,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503428,674246.00
07/18/2019 22:30,2,0.000,ALERT,212.61,296.36,60.043,1563503404,"201051344000651","174011545737251",0.00,25.00,0,293.96,297.57,0.0,0.0,0.000,1367600.8,1367600.8,8488,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503430,674247.00
07/18/2019 22:30,2,0.000,ALERT,212.16,295.76,60.043,1563503404,"201051344000594","174011545737251",0.00,27.00,0,293.06,297.26,0.0,0.0,0.000,1377723.7,1377723.7,8488,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503431,674248.00
07/18/2019 22:30,2,0.000,ALERT,212.38,294.86,60.043,1563503404,"201051344000469","174011545737251",0.00,25.30,0,292.16,296.36,0.0,0.0,0.000,1357840.9,1357840.9,8496,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503433,674249.00
07/18/2019 22:30,2,0.000,ALERT,212.61,296.96,60.043,1563503404,"201051344000585","174011545737251",0.00,25.50,0,294.26,298.17,0.0,0.0,0.000,1383003.5,1383003.5,8484,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503435,674250.00
07/18/2019 22:30,2,0.000,ALERT,212.83,294.86,60.043,1563503404,"201051344000853","174011545737251",0.00,26.30,0,293.06,296.96,0.0,0.0,0.000,1380647.0,1380647.0,8495,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503437,674251.00
07/18/2019 22:30,2,0.000,ALERT,212.61,297.26,60.043,1563503404,"201051344001145","174011545737251",0.00,25.30,0,295.16,298.77,0.0,0.0,0.000,1382108.1,1382108.1,8511,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503439,674252.00
07/18/2019 22:30,2,0.000,ALERT,212.38,296.96,60.049,1563503404,"201051344000438","174011545737251",0.00,25.50,0,294.56,298.47,0.0,0.0,0.000,1375586.5,1375586.5,8485,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503441,674253.00
07/18/2019 22:30,2,0.000,ALERT,211.93,296.66,60.017,1563503404,"201051344001135","174011545737251",0.00,25.50,0,294.86,298.47,0.0,0.0,0.000,1363094.9,1363094.9,8482,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503442,674254.00
07/18/2019 22:30,2,0.000,ALERT,212.38,295.46,60.043,1563503404,"201051344000983","174011545737251",0.00,26.50,0,293.36,297.26,0.0,0.0,0.000,1378838.0,1378838.0,8488,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563503444,674255.00
07/18/2019 22:30,2,0.000,ALERT,212.38,296.66,60.043,1563503404,"201051344001203","174011545737251",0.00,25.50,0,294.56,299.97,0.0,0.0,0.000,1371125.1,1371125.1,8502,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503446,674256.00
07/18/2019 22:30,2,0.000,ALERT,212.38,297.26,60.038,1563503404,"201051344001230","174011545737251",0.00,25.30,0,294.86,298.47,0.0,0.0,0.000,1365790.0,1365790.0,8519,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503448,674257.00
07/18/2019 22:30,2,0.000,ALERT,211.70,296.66,60.033,1563503404,"201051344000646","174011545737251",0.00,25.50,0,293.66,297.87,0.0,0.0,0.000,1359745.9,1359745.9,8503,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563503450,674258.00
07/18/2019 22:30,2,0.000,ALERT,212.61,295.16,60.070,1563503404,"201051344000867","174011545737251",0.00,27.00,0,293.06,297.26,0.0,0.0,0.000,1356038.9,1356038.9,8494,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563503452,674259.00
07/18/2019 22:30,2,0.000,ALERT,212.83,294.86,60.033,1563503404,"201051344000633","174011545737251",0.00,26.00,0,291.25,296.36,0.0,0.0,0.000,1352915.6,1352915.6,8502,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563503453,674260.00
07/18/2019 22:30,2,0.000,ALERT,211.93,296.96,60.038,1563503404,"201051344000955","174011545737251",0.00,25.80,0,294.26,297.87,0.0,0.0,0.000,1380447.1,1380447.1,8497,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563503455,674261.00
07/18/2019 22:30,2,0.000,ALERT,212.61,294.86,60.043,1563503404,"201051344000648","174011545737251",0.00,26.00,0,292.76,296.96,0.0,0.0,0.000,1366654.8,1366654.8,8484,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503457,674262.00
07/18/2019 22:30,2,0.000,ALERT,212.61,294.86,60.038,1563503404,"201051344000645","174011545737251",0.00,26.50,0,293.06,296.66,0.0,0.0,0.000,1372307.0,1372307.0,8490,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563503459,674263.00
07/18/2019 22:30,2,0.000,ALERT,212.16,295.46,60.043,1563503404,"201051344000569","174011545737251",0.00,26.50,0,293.66,297.57,0.0,0.0,0.000,1389371.2,1389371.2,8490,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563503461,674264.00
07/18/2019 22:30,2,0.000,ALERT,212.38,294.56,60.022,1563503404,"179051228000119","174011545737251",0.00,28.30,0,291.25,296.06,0.0,0.0,0.000,175535.7,175535.7,8570,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563503462,674265.00
07/18/2019 22:45,2,0.000,ALERT,212.61,296.06,59.975,1563504304,"201051344000579","174011545737251",0.00,26.00,0,293.66,299.37,0.0,0.0,0.000,1390747.1,1390747.1,8497,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504307,674266.00
07/18/2019 22:45,2,0.000,ALERT,212.83,296.06,60.022,1563504304,"201051344001025","174011545737251",0.00,24.80,0,294.56,298.77,0.0,0.0,0.000,1375688.9,1375688.9,8490,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563504308,674267.00
07/18/2019 22:45,2,0.000,ALERT,213.06,296.96,60.017,1563504304,"201051344001093","174011545737251",0.00,25.50,0,294.86,298.17,0.0,0.0,0.000,1357635.6,1357635.6,8511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504310,674268.00
07/18/2019 22:45,2,0.000,ALERT,212.61,295.76,60.017,1563504304,"201051344000458","174011545737251",0.00,26.30,0,293.66,299.67,0.0,0.0,0.000,1371496.0,1371496.0,8482,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504312,674269.00
07/18/2019 22:45,2,0.000,ALERT,212.83,297.57,60.028,1563504304,"201051344000890","174011545737251",0.00,25.50,0,295.46,299.07,0.0,0.0,0.000,1372869.9,1372869.9,8494,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563504314,674270.00
07/18/2019 22:45,2,0.000,ALERT,212.61,295.76,60.075,1563504304,"201051344000988","174011545737251",0.00,25.80,0,290.95,298.17,0.0,0.0,0.000,1043540.6,1043540.6,8495,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504316,674271.00
07/18/2019 22:45,2,0.000,ALERT,213.29,297.87,60.022,1563504304,"201051344000582","174011545737251",0.00,25.00,0,295.46,299.07,0.0,0.0,0.000,1350135.6,1350135.6,8484,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563504317,674272.00
07/18/2019 22:45,2,0.000,ALERT,212.61,296.36,59.980,1563504304,"201051344000868","174011545737251",0.00,25.50,0,293.96,299.97,0.0,0.0,0.000,1358085.8,1358085.8,8486,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504319,674273.00
07/18/2019 22:45,2,0.000,ALERT,213.06,296.36,60.017,1563504304,"201051344000576","174011545737251",0.00,25.50,0,293.06,298.77,0.0,0.0,0.000,1374323.5,1374323.5,8508,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504321,674274.00
07/18/2019 22:45,2,0.000,ALERT,212.61,295.16,60.028,1563504304,"201051344001158","174011545737251",0.00,25.50,0,292.76,297.87,0.0,0.0,0.000,1351741.0,1351741.0,8485,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563504323,674275.00
07/18/2019 22:45,2,0.000,ALERT,212.83,296.36,60.017,1563504304,"201051344000917","174011545737251",0.00,25.80,0,293.66,297.57,0.0,0.0,0.000,1367264.0,1367264.0,8508,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504325,674276.00
07/18/2019 22:45,2,0.000,ALERT,213.06,296.36,60.017,1563504304,"201051344000417","174011545737251",0.00,25.30,0,294.26,297.57,0.0,0.0,0.000,1081456.0,1081456.0,8514,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504327,674277.00
07/18/2019 22:45,2,0.000,ALERT,213.29,296.96,60.017,1563504304,"201051344000685","174011545737251",0.00,25.30,0,294.86,298.47,0.0,0.0,0.000,1373337.8,1373337.8,8494,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504329,674278.00
07/18/2019 22:45,2,0.000,ALERT,213.06,296.06,60.022,1563504304,"201051344000651","174011545737251",0.00,24.80,0,294.56,298.17,0.0,0.0,0.000,1367600.8,1367600.8,8490,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504330,674279.00
07/18/2019 22:45,2,0.000,ALERT,212.16,296.06,60.001,1563504304,"201051344000594","174011545737251",0.00,26.30,0,293.06,299.37,0.0,0.0,0.000,1377723.7,1377723.7,8490,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504332,674280.00
07/18/2019 22:45,2,0.000,ALERT,212.38,295.16,60.059,1563504304,"201051344000469","174011545737251",0.00,24.80,0,292.16,297.87,0.0,0.0,0.000,1357840.9,1357840.9,8498,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504334,674281.00
07/18/2019 22:45,2,0.000,ALERT,213.06,296.96,60.028,1563504304,"201051344000585","174011545737251",0.00,25.30,0,294.56,298.47,0.0,0.0,0.000,1383003.5,1383003.5,8486,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504336,674282.00
07/18/2019 22:45,2,0.000,ALERT,213.06,295.16,60.022,1563504304,"201051344000853","174011545737251",0.00,25.50,0,293.36,299.07,0.0,0.0,0.000,1380647.0,1380647.0,8497,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563504338,674283.00
07/18/2019 22:45,2,0.000,ALERT,213.29,296.96,60.028,1563504304,"201051344001145","174011545737251",0.00,25.00,0,295.46,299.07,0.0,0.0,0.000,1382108.1,1382108.1,8513,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504339,674284.00
07/18/2019 22:45,2,0.000,ALERT,213.06,296.66,60.022,1563504304,"201051344000438","174011545737251",0.00,25.30,0,294.86,298.77,0.0,0.0,0.000,1375586.5,1375586.5,8487,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563504341,674285.00
07/18/2019 22:45,2,0.000,ALERT,212.61,296.66,60.033,1563504304,"201051344001135","174011545737251",0.00,25.30,0,295.16,298.77,0.0,0.0,0.000,1363094.9,1363094.9,8484,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504343,674286.00
07/18/2019 22:45,2,0.000,ALERT,212.61,295.76,60.028,1563504304,"201051344000983","174011545737251",0.00,25.80,0,293.66,299.37,0.0,0.0,0.000,1378838.0,1378838.0,8490,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563504345,674287.00
07/18/2019 22:45,2,0.000,ALERT,213.06,296.66,60.028,1563504304,"201051344001203","174011545737251",0.00,25.30,0,294.56,299.97,0.0,0.0,0.000,1371125.1,1371125.1,8504,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504347,674288.00
07/18/2019 22:45,2,0.000,ALERT,212.83,297.26,60.054,1563504304,"201051344001230","174011545737251",0.00,25.00,0,295.46,298.77,0.0,0.0,0.000,1365790.0,1365790.0,8521,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504349,674289.00
07/18/2019 22:45,2,0.000,ALERT,212.38,296.66,60.038,1563504304,"201051344000646","174011545737251",0.00,25.00,0,293.96,298.17,0.0,0.0,0.000,1359745.9,1359745.9,8505,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504350,674290.00
07/18/2019 22:45,2,0.000,ALERT,212.83,295.16,60.028,1563504304,"201051344000867","174011545737251",0.00,26.30,0,293.06,299.37,0.0,0.0,0.000,1356038.9,1356038.9,8496,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504352,674291.00
07/18/2019 22:45,2,0.000,ALERT,213.06,294.86,60.028,1563504304,"201051344000633","174011545737251",0.00,25.50,0,291.55,298.17,0.0,0.0,0.000,1352915.6,1352915.6,8504,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563504354,674292.00
07/18/2019 22:45,2,0.000,ALERT,212.61,296.66,60.022,1563504304,"201051344000955","174011545737251",0.00,25.50,0,294.56,298.17,0.0,0.0,0.000,1380447.1,1380447.1,8499,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504356,674293.00
07/18/2019 22:45,2,0.000,ALERT,212.61,294.86,60.028,1563504304,"201051344000648","174011545737251",0.00,25.30,0,292.76,299.07,0.0,0.0,0.000,1366654.8,1366654.8,8486,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563504358,674294.00
07/18/2019 22:45,2,0.000,ALERT,212.83,295.16,60.012,1563504304,"201051344000645","174011545737251",0.00,26.00,0,293.36,298.77,0.0,0.0,0.000,1372307.0,1372307.0,8492,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504360,674295.00
07/18/2019 22:45,2,0.000,ALERT,212.38,295.76,60.017,1563504304,"201051344000569","174011545737251",0.00,25.80,0,293.96,299.37,0.0,0.0,0.000,1389371.2,1389371.2,8492,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563504361,674296.00
07/18/2019 22:45,2,0.000,ALERT,212.61,294.56,60.033,1563504304,"179051228000119","174011545737251",0.00,27.50,0,291.25,297.87,0.0,0.0,0.000,175535.7,175535.7,8572,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563504363,674297.00
07/18/2019 23:00,2,0.000,ALERT,212.83,296.66,60.001,1563505204,"201051344000579","174011545737251",0.00,25.80,0,294.26,298.17,0.0,0.0,0.000,1390747.1,1390747.1,8499,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505206,674298.00
07/18/2019 23:00,2,0.000,ALERT,213.29,296.96,60.006,1563505204,"201051344001025","174011545737251",0.00,24.50,0,294.26,299.37,0.0,0.0,0.000,1375688.9,1375688.9,8492,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505208,674299.00
07/18/2019 23:00,2,0.000,ALERT,213.29,297.57,60.033,1563505204,"201051344001093","174011545737251",0.00,25.50,0,294.86,298.77,0.0,0.0,0.000,1357635.6,1357635.6,8513,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505210,674300.00
07/18/2019 23:00,2,0.000,ALERT,212.83,296.06,60.012,1563505204,"201051344000458","174011545737251",0.00,25.80,0,293.96,298.47,0.0,0.0,0.000,1371496.0,1371496.0,8484,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505212,674301.00
07/18/2019 23:00,2,0.000,ALERT,213.29,297.87,60.012,1563505204,"201051344000890","174011545737251",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,1372869.9,1372869.9,8496,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505214,674302.00
07/18/2019 23:00,2,0.000,ALERT,212.83,296.06,60.012,1563505204,"201051344000988","174011545737251",0.00,25.50,0,291.25,297.26,0.0,0.0,0.000,1043540.6,1043540.6,8497,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505216,674303.00
07/18/2019 23:00,2,0.000,ALERT,213.51,298.17,60.022,1563505204,"201051344000582","174011545737251",0.00,25.00,0,295.76,299.37,0.0,0.0,0.000,1350135.6,1350135.6,8486,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505218,674304.00
07/18/2019 23:00,2,0.000,ALERT,212.83,296.66,60.017,1563505204,"201051344000868","174011545737251",0.00,25.30,0,294.56,298.17,0.0,0.0,0.000,1358085.8,1358085.8,8488,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505220,674305.00
07/18/2019 23:00,2,0.000,ALERT,213.29,296.66,60.001,1563505204,"201051344000576","174011545737251",0.00,25.30,0,293.66,297.87,0.0,0.0,0.000,1374323.5,1374323.5,8510,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505221,674306.00
07/18/2019 23:00,2,0.000,ALERT,212.83,295.46,60.022,1563505204,"201051344001158","174011545737251",0.00,25.30,0,293.06,296.96,0.0,0.0,0.000,1351741.0,1351741.0,8487,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505223,674307.00
07/18/2019 23:00,2,0.000,ALERT,213.06,296.66,60.012,1563505204,"201051344000917","174011545737251",0.00,25.80,0,293.66,298.17,0.0,0.0,0.000,1367264.0,1367264.0,8510,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505225,674308.00
07/18/2019 23:00,2,0.000,ALERT,213.29,296.66,60.017,1563505204,"201051344000417","174011545737251",0.00,25.30,0,294.26,298.17,0.0,0.0,0.000,1081456.0,1081456.0,8516,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505227,674309.00
07/18/2019 23:00,2,0.000,ALERT,213.51,297.26,60.028,1563505204,"201051344000685","174011545737251",0.00,25.30,0,294.86,298.77,0.0,0.0,0.000,1373337.8,1373337.8,8496,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505229,674310.00
07/18/2019 23:00,2,0.000,ALERT,213.29,296.66,60.028,1563505204,"201051344000651","174011545737251",0.00,24.80,0,294.56,298.47,0.0,0.0,0.000,1367600.8,1367600.8,8492,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505230,674311.00
07/18/2019 23:00,2,0.000,ALERT,212.83,296.96,60.038,1563505204,"201051344000594","174011545737251",0.00,26.00,0,293.36,298.17,0.0,0.0,0.000,1377723.7,1377723.7,8492,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563505232,674312.00
07/18/2019 23:00,2,0.000,ALERT,213.06,296.06,60.022,1563505204,"201051344000469","174011545737251",0.00,24.80,0,292.16,297.26,0.0,0.0,0.000,1357840.9,1357840.9,8500,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505234,674313.00
07/18/2019 23:00,2,0.000,ALERT,213.29,297.57,60.022,1563505204,"201051344000585","174011545737251",0.00,25.30,0,294.56,298.77,0.0,0.0,0.000,1383003.5,1383003.5,8488,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563505236,674314.00
07/18/2019 23:00,2,0.000,ALERT,213.51,296.06,59.996,1563505204,"201051344000853","174011545737251",0.00,25.30,0,293.66,297.87,0.0,0.0,0.000,1380647.0,1380647.0,8499,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505238,674315.00
07/18/2019 23:00,2,0.000,ALERT,213.51,297.87,60.028,1563505204,"201051344001145","174011545737251",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,1382108.1,1382108.1,8515,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505240,674316.00
07/18/2019 23:00,2,0.000,ALERT,213.29,297.57,60.022,1563505204,"201051344000438","174011545737251",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,1375586.5,1375586.5,8489,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563505241,674317.00
07/18/2019 23:00,2,0.000,ALERT,213.06,297.57,59.996,1563505204,"201051344001135","174011545737251",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,1363094.9,1363094.9,8486,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505243,674318.00
07/18/2019 23:00,2,0.000,ALERT,213.06,296.66,60.022,1563505204,"201051344000983","174011545737251",0.00,25.50,0,293.96,298.17,0.0,0.0,0.000,1378838.0,1378838.0,8492,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505245,674319.00
07/18/2019 23:00,2,0.000,ALERT,213.29,297.26,60.033,1563505204,"201051344001203","174011545737251",0.00,25.00,0,294.86,300.27,0.0,0.0,0.000,1371125.1,1371125.1,8506,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505247,674320.00
07/18/2019 23:00,2,0.000,ALERT,213.06,298.17,60.033,1563505204,"201051344001230","174011545737251",0.00,24.80,0,295.16,299.07,0.0,0.0,0.000,1365790.0,1365790.0,8523,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505249,674321.00
07/18/2019 23:00,2,0.000,ALERT,212.83,297.26,59.985,1563505204,"201051344000646","174011545737251",0.00,25.00,0,293.96,298.47,0.0,0.0,0.000,1359745.9,1359745.9,8507,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563505251,674322.00
07/18/2019 23:00,2,0.000,ALERT,213.29,296.36,60.033,1563505204,"201051344000867","174011545737251",0.00,26.00,0,293.36,298.17,0.0,0.0,0.000,1356038.9,1356038.9,8498,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505253,674323.00
07/18/2019 23:00,2,0.000,ALERT,213.74,296.06,60.075,1563505204,"201051344000633","174011545737251",0.00,25.30,0,291.55,296.96,0.0,0.0,0.000,1352915.6,1352915.6,8506,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505254,674324.00
07/18/2019 23:00,2,0.000,ALERT,212.83,297.87,60.028,1563505204,"201051344000955","174011545737251",0.00,25.30,0,294.56,298.47,0.0,0.0,0.000,1380447.1,1380447.1,8501,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505256,674325.00
07/18/2019 23:00,2,0.000,ALERT,213.29,295.76,59.990,1563505204,"201051344000648","174011545737251",0.00,25.00,0,293.06,297.57,0.0,0.0,0.000,1366654.8,1366654.8,8488,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563505258,674326.00
07/18/2019 23:00,2,0.000,ALERT,213.51,296.36,60.033,1563505204,"201051344000645","174011545737251",0.00,25.80,0,293.06,297.57,0.0,0.0,0.000,1372307.0,1372307.0,8494,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505260,674327.00
07/18/2019 23:00,2,0.000,ALERT,213.06,296.96,59.985,1563505204,"201051344000569","174011545737251",0.00,25.50,0,293.96,298.47,0.0,0.0,0.000,1389371.2,1389371.2,8494,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563505262,674328.00
07/18/2019 23:00,2,0.000,ALERT,213.06,295.76,60.028,1563505204,"179051228000119","174011545737251",0.00,27.00,0,291.55,296.96,0.0,0.0,0.000,175535.7,175535.7,8574,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563505264,674329.00
07/18/2019 23:15,2,0.000,ALERT,212.61,296.96,60.022,1563506104,"201051344000579","174011545737251",0.00,25.50,0,294.86,298.47,0.0,0.0,0.000,1390747.1,1390747.1,8501,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563506106,674330.00
07/18/2019 23:15,2,0.000,ALERT,212.83,296.36,60.017,1563506104,"201051344001025","174011545737251",0.00,24.50,0,295.16,299.37,0.0,0.0,0.000,1375688.9,1375688.9,8494,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506108,674331.00
07/18/2019 23:15,2,0.000,ALERT,213.06,296.96,59.985,1563506104,"201051344001093","174011545737251",0.00,25.50,0,295.46,299.07,0.0,0.0,0.000,1357635.6,1357635.6,8515,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506110,674332.00
07/18/2019 23:15,2,0.000,ALERT,212.83,296.36,60.028,1563506104,"201051344000458","174011545737251",0.00,25.80,0,294.56,298.47,0.0,0.0,0.000,1371496.0,1371496.0,8486,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563506112,674333.00
07/18/2019 23:15,2,0.000,ALERT,212.83,297.57,59.975,1563506104,"201051344000890","174011545737251",0.00,25.30,0,295.76,299.67,0.0,0.0,0.000,1372869.9,1372869.9,8498,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506114,674334.00
07/18/2019 23:15,2,0.000,ALERT,212.83,296.36,60.022,1563506104,"201051344000988","174011545737251",0.00,25.30,0,291.85,297.57,0.0,0.0,0.000,1043540.6,1043540.6,8499,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506115,674335.00
07/18/2019 23:15,2,0.000,ALERT,213.29,297.57,60.017,1563506104,"201051344000582","174011545737251",0.00,25.00,0,296.06,299.37,0.0,0.0,0.000,1350135.6,1350135.6,8488,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506117,674336.00
07/18/2019 23:15,2,0.000,ALERT,212.83,296.96,60.028,1563506104,"201051344000868","174011545737251",0.00,25.30,0,294.86,298.47,0.0,0.0,0.000,1358085.8,1358085.8,8490,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563506119,674337.00
07/18/2019 23:15,2,0.000,ALERT,213.29,296.96,59.990,1563506104,"201051344000576","174011545737251",0.00,25.30,0,293.96,297.87,0.0,0.0,0.000,1374323.5,1374323.5,8512,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506121,674338.00
07/18/2019 23:15,2,0.000,ALERT,212.83,295.76,60.022,1563506104,"201051344001158","174011545737251",0.00,25.00,0,293.36,296.96,0.0,0.0,0.000,1351741.0,1351741.0,8489,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506123,674339.00
07/18/2019 23:15,2,0.000,ALERT,213.06,296.36,60.028,1563506104,"201051344000917","174011545737251",0.00,25.80,0,293.96,298.17,0.0,0.0,0.000,1367264.0,1367264.0,8512,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506125,674340.00
07/18/2019 23:15,2,0.000,ALERT,213.06,296.36,60.033,1563506104,"201051344000417","174011545737251",0.00,25.00,0,294.56,298.17,0.0,0.0,0.000,1081456.0,1081456.0,8518,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506126,674341.00
07/18/2019 23:15,2,0.000,ALERT,213.29,296.96,60.043,1563506104,"201051344000685","174011545737251",0.00,25.00,0,295.46,298.77,0.0,0.0,0.000,1373337.8,1373337.8,8498,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506128,674342.00
07/18/2019 23:15,2,0.000,ALERT,213.29,296.36,60.012,1563506104,"201051344000651","174011545737251",0.00,24.50,0,295.16,298.47,0.0,0.0,0.000,1367600.8,1367600.8,8494,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506130,674343.00
07/18/2019 23:15,2,0.000,ALERT,212.83,296.96,60.022,1563506104,"201051344000594","174011545737251",0.00,25.50,0,294.26,298.17,0.0,0.0,0.000,1377723.7,1377723.7,8494,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506132,674344.00
07/18/2019 23:15,2,0.000,ALERT,212.83,296.06,60.017,1563506104,"201051344000469","174011545737251",0.00,24.50,0,293.06,297.26,0.0,0.0,0.000,1357840.9,1357840.9,8502,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506134,674345.00
07/18/2019 23:15,2,0.000,ALERT,213.06,296.96,60.017,1563506104,"201051344000585","174011545737251",0.00,25.30,0,295.16,299.07,0.0,0.0,0.000,1383003.5,1383003.5,8490,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506136,674346.00
07/18/2019 23:15,2,0.000,ALERT,213.29,296.06,60.022,1563506104,"201051344000853","174011545737251",0.00,25.00,0,294.26,297.87,0.0,0.0,0.000,1380647.0,1380647.0,8501,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506137,674347.00
07/18/2019 23:15,2,0.000,ALERT,213.29,297.26,60.022,1563506104,"201051344001145","174011545737251",0.00,25.00,0,296.06,299.67,0.0,0.0,0.000,1382108.1,1382108.1,8517,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563506139,674348.00
07/18/2019 23:15,2,0.000,ALERT,213.06,296.96,60.033,1563506104,"201051344000438","174011545737251",0.00,24.80,0,295.76,299.37,0.0,0.0,0.000,1375586.5,1375586.5,8491,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506141,674349.00
07/18/2019 23:15,2,0.000,ALERT,212.61,296.66,60.022,1563506104,"201051344001135","174011545737251",0.00,25.00,0,295.76,299.37,0.0,0.0,0.000,1363094.9,1363094.9,8488,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506143,674350.00
07/18/2019 23:15,2,0.000,ALERT,212.83,296.66,60.028,1563506104,"201051344000983","174011545737251",0.00,25.30,0,294.86,298.47,0.0,0.0,0.000,1378838.0,1378838.0,8494,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506145,674351.00
07/18/2019 23:15,2,0.000,ALERT,213.06,296.66,60.017,1563506104,"201051344001203","174011545737251",0.00,25.00,0,295.46,300.87,0.0,0.0,0.000,1371125.1,1371125.1,8508,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506146,674352.00
07/18/2019 23:15,2,0.000,ALERT,212.83,296.96,59.996,1563506104,"201051344001230","174011545737251",0.00,24.80,0,295.76,299.37,0.0,0.0,0.000,1365790.0,1365790.0,8525,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506148,674353.00
07/18/2019 23:15,2,0.000,ALERT,212.38,296.66,60.001,1563506104,"201051344000646","174011545737251",0.00,24.80,0,294.86,298.77,0.0,0.0,0.000,1359745.9,1359745.9,8509,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563506150,674354.00
07/18/2019 23:15,2,0.000,ALERT,213.06,296.06,60.022,1563506104,"201051344000867","174011545737251",0.00,25.80,0,294.26,298.47,0.0,0.0,0.000,1356038.9,1356038.9,8500,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506152,674355.00
07/18/2019 23:15,2,0.000,ALERT,213.29,295.76,60.070,1563506104,"201051344000633","174011545737251",0.00,25.00,0,292.76,297.26,0.0,0.0,0.000,1352915.6,1352915.6,8508,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506154,674356.00
07/18/2019 23:15,2,0.000,ALERT,212.61,296.96,60.028,1563506104,"201051344000955","174011545737251",0.00,25.00,0,295.46,299.07,0.0,0.0,0.000,1380447.1,1380447.1,8503,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563506156,674357.00
07/18/2019 23:15,2,0.000,ALERT,213.06,295.76,60.028,1563506104,"201051344000648","174011545737251",0.00,25.00,0,293.96,298.17,0.0,0.0,0.000,1366654.8,1366654.8,8490,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506158,674358.00
07/18/2019 23:15,2,0.000,ALERT,213.06,296.06,60.033,1563506104,"201051344000645","174011545737251",0.00,25.50,0,294.26,297.87,0.0,0.0,0.000,1372307.0,1372307.0,8496,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506159,674359.00
07/18/2019 23:15,2,0.000,ALERT,212.83,296.66,60.017,1563506104,"201051344000569","174011545737251",0.00,25.50,0,295.16,298.47,0.0,0.0,0.000,1389371.2,1389371.2,8496,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563506161,674360.00
07/18/2019 23:15,2,0.000,ALERT,213.06,295.46,60.028,1563506104,"179051228000119","174011545737251",0.00,27.00,0,292.46,297.26,0.0,0.0,0.000,175535.7,175535.7,8576,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563506163,674361.00
07/18/2019 23:30,2,0.000,ALERT,212.83,297.26,60.028,1563507004,"201051344000579","174011545737251",0.00,25.30,0,294.86,298.77,0.0,0.0,0.000,1390747.1,1390747.1,8503,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507006,674362.00
07/18/2019 23:30,2,0.000,ALERT,213.29,296.96,60.017,1563507004,"201051344001025","174011545737251",0.00,24.50,0,294.56,299.07,0.0,0.0,0.000,1375688.9,1375688.9,8496,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507008,674363.00
07/18/2019 23:30,2,0.000,ALERT,213.29,297.26,60.038,1563507004,"201051344001093","174011545737251",0.00,25.50,0,294.86,298.47,0.0,0.0,0.000,1357635.6,1357635.6,8517,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507010,674364.00
07/18/2019 23:30,2,0.000,ALERT,212.83,296.66,60.017,1563507004,"201051344000458","174011545737251",0.00,25.50,0,294.56,299.07,0.0,0.0,0.000,1371496.0,1371496.0,8488,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507012,674365.00
07/18/2019 23:30,2,0.000,ALERT,213.06,297.57,60.033,1563507004,"201051344000890","174011545737251",0.00,25.30,0,295.46,299.37,0.0,0.0,0.000,1372869.9,1372869.9,8500,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507013,674366.00
07/18/2019 23:30,2,0.000,ALERT,212.83,296.66,60.012,1563507004,"201051344000988","174011545737251",0.00,25.30,0,292.16,298.17,0.0,0.0,0.000,1043540.6,1043540.6,8501,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507015,674367.00
07/18/2019 23:30,2,0.000,ALERT,213.74,298.17,60.001,1563507004,"201051344000582","174011545737251",0.00,25.00,0,295.46,299.37,0.0,0.0,0.000,1350135.6,1350135.6,8490,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507017,674368.00
07/18/2019 23:30,2,0.000,ALERT,212.83,297.26,60.028,1563507004,"201051344000868","174011545737251",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,1358085.8,1358085.8,8492,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507019,674369.00
07/18/2019 23:30,2,0.000,ALERT,213.51,297.26,60.028,1563507004,"201051344000576","174011545737251",0.00,25.00,0,294.56,298.47,0.0,0.0,0.000,1374323.5,1374323.5,8514,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507021,674370.00
