ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2019 23:30,2,0.000,ALERT,212.83,296.36,60.028,1563507004,"201051344001158","174011545737251",0.00,24.80,0,293.66,297.87,0.0,0.0,0.000,1351741.0,1351741.0,8491,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507023,674371.00
07/18/2019 23:30,2,0.000,ALERT,213.29,296.96,60.028,1563507004,"201051344000917","174011545737251",0.00,25.80,0,293.66,298.17,0.0,0.0,0.000,1367264.0,1367264.0,8514,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507025,674372.00
07/18/2019 23:30,2,0.000,ALERT,213.51,296.96,60.028,1563507004,"201051344000417","174011545737251",0.00,25.00,0,294.26,297.87,0.0,0.0,0.000,1081456.0,1081456.0,8520,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507026,674373.00
07/18/2019 23:30,2,0.000,ALERT,213.51,297.26,60.059,1563507004,"201051344000685","174011545737251",0.00,25.00,0,294.86,298.47,0.0,0.0,0.000,1373337.8,1373337.8,8500,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507028,674374.00
07/18/2019 23:30,2,0.000,ALERT,213.51,296.96,60.028,1563507004,"201051344000651","174011545737251",0.00,24.50,0,294.56,298.17,0.0,0.0,0.000,1367600.8,1367600.8,8496,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507030,674375.00
07/18/2019 23:30,2,0.000,ALERT,212.83,297.57,60.065,1563507004,"201051344000594","174011545737251",0.00,25.50,0,293.96,298.77,0.0,0.0,0.000,1377723.7,1377723.7,8496,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507032,674376.00
07/18/2019 23:30,2,0.000,ALERT,213.06,296.36,60.022,1563507004,"201051344000469","174011545737251",0.00,24.50,0,293.06,297.87,0.0,0.0,0.000,1357840.9,1357840.9,8504,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507034,674377.00
07/18/2019 23:30,2,0.000,ALERT,213.51,297.26,60.033,1563507004,"201051344000585","174011545737251",0.00,25.00,0,294.56,298.77,0.0,0.0,0.000,1383003.5,1383003.5,8492,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507036,674378.00
07/18/2019 23:30,2,0.000,ALERT,213.51,296.66,60.028,1563507004,"201051344000853","174011545737251",0.00,25.00,0,294.26,298.47,0.0,0.0,0.000,1380647.0,1380647.0,8503,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507038,674379.00
07/18/2019 23:30,2,0.000,ALERT,213.51,297.57,60.028,1563507004,"201051344001145","174011545737251",0.00,24.80,0,295.46,299.37,0.0,0.0,0.000,1382108.1,1382108.1,8519,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507039,674380.00
07/18/2019 23:30,2,0.000,ALERT,213.29,297.26,60.043,1563507004,"201051344000438","174011545737251",0.00,25.00,0,295.16,298.77,0.0,0.0,0.000,1375586.5,1375586.5,8493,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507041,674381.00
07/18/2019 23:30,2,0.000,ALERT,213.06,297.26,60.028,1563507004,"201051344001135","174011545737251",0.00,25.00,0,294.86,298.77,0.0,0.0,0.000,1363094.9,1363094.9,8490,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507043,674382.00
07/18/2019 23:30,2,0.000,ALERT,213.06,296.96,60.028,1563507004,"201051344000983","174011545737251",0.00,25.30,0,294.56,298.77,0.0,0.0,0.000,1378838.0,1378838.0,8496,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507045,674383.00
07/18/2019 23:30,2,0.000,ALERT,213.29,296.96,60.022,1563507004,"201051344001203","174011545737251",0.00,25.00,0,294.86,300.27,0.0,0.0,0.000,1371125.1,1371125.1,8510,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507047,674384.00
07/18/2019 23:30,2,0.000,ALERT,213.29,297.57,60.022,1563507004,"201051344001230","174011545737251",0.00,24.80,0,295.16,299.07,0.0,0.0,0.000,1365790.0,1365790.0,8527,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507048,674385.00
07/18/2019 23:30,2,0.000,ALERT,212.83,296.66,60.017,1563507004,"201051344000646","174011545737251",0.00,24.80,0,293.96,298.17,0.0,0.0,0.000,1359745.9,1359745.9,8511,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507050,674386.00
07/18/2019 23:30,2,0.000,ALERT,213.29,296.66,60.065,1563507004,"201051344000867","174011545737251",0.00,25.50,0,294.26,298.77,0.0,0.0,0.000,1356038.9,1356038.9,8502,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507052,674387.00
07/18/2019 23:30,2,0.000,ALERT,213.51,296.36,60.022,1563507004,"201051344000633","174011545737251",0.00,24.80,0,292.46,297.57,0.0,0.0,0.000,1352915.6,1352915.6,8510,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507054,674388.00
07/18/2019 23:30,2,0.000,ALERT,212.83,297.26,60.022,1563507004,"201051344000955","174011545737251",0.00,25.30,0,294.86,298.47,0.0,0.0,0.000,1380447.1,1380447.1,8505,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507056,674389.00
07/18/2019 23:30,2,0.000,ALERT,213.29,296.06,60.028,1563507004,"201051344000648","174011545737251",0.00,24.80,0,293.66,298.47,0.0,0.0,0.000,1366654.8,1366654.8,8492,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507058,674390.00
07/18/2019 23:30,2,0.000,ALERT,213.29,296.36,60.028,1563507004,"201051344000645","174011545737251",0.00,25.50,0,294.26,298.17,0.0,0.0,0.000,1372307.0,1372307.0,8498,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507059,674391.00
07/18/2019 23:30,2,0.000,ALERT,212.83,297.26,60.065,1563507004,"201051344000569","174011545737251",0.00,25.30,0,295.16,299.07,0.0,0.0,0.000,1389371.2,1389371.2,8498,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507061,674392.00
07/18/2019 23:30,2,0.000,ALERT,213.06,296.06,60.001,1563507004,"179051228000119","174011545737251",0.00,27.00,0,292.46,297.57,0.0,0.0,0.000,175535.7,175535.7,8578,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563507063,674393.00
07/18/2019 23:45,2,0.000,ALERT,213.51,298.17,60.043,1563507904,"201051344000579","174011545737251",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,1390747.1,1390747.1,8505,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507906,674394.00
07/18/2019 23:45,2,0.000,ALERT,213.51,297.26,60.033,1563507904,"201051344001025","174011545737251",0.00,24.50,0,295.16,299.67,0.0,0.0,0.000,1375688.9,1375688.9,8498,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507908,674395.00
07/18/2019 23:45,2,0.000,ALERT,213.74,297.87,60.038,1563507904,"201051344001093","174011545737251",0.00,25.50,0,295.46,299.07,0.0,0.0,0.000,1357635.6,1357635.6,8519,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507910,674396.00
07/18/2019 23:45,2,0.000,ALERT,213.51,297.87,60.043,1563507904,"201051344000458","174011545737251",0.00,25.50,0,294.86,299.67,0.0,0.0,0.000,1371496.0,1371496.0,8490,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507912,674397.00
07/18/2019 23:45,2,0.000,ALERT,213.29,298.17,60.049,1563507904,"201051344000890","174011545737251",0.00,25.00,0,295.76,299.97,0.0,0.0,0.000,1372869.9,1372869.9,8502,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507914,674398.00
07/18/2019 23:45,2,0.000,ALERT,213.51,297.87,60.022,1563507904,"201051344000988","174011545737251",0.00,25.00,0,292.46,298.77,0.0,0.0,0.000,1043540.6,1043540.6,8503,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507915,674399.00
07/18/2019 23:45,2,0.000,ALERT,213.74,298.17,60.049,1563507904,"201051344000582","174011545737251",0.00,24.80,0,296.06,299.97,0.0,0.0,0.000,1350135.6,1350135.6,8492,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507917,674400.00
07/18/2019 23:45,2,0.000,ALERT,213.51,298.17,60.038,1563507904,"201051344000868","174011545737251",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,1358085.8,1358085.8,8494,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507919,674401.00
07/18/2019 23:45,2,0.000,ALERT,213.96,298.17,60.012,1563507904,"201051344000576","174011545737251",0.00,24.80,0,294.86,299.07,0.0,0.0,0.000,1374323.5,1374323.5,8516,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507921,674402.00
07/18/2019 23:45,2,0.000,ALERT,213.51,297.26,60.043,1563507904,"201051344001158","174011545737251",0.00,24.80,0,294.26,298.47,0.0,0.0,0.000,1351741.0,1351741.0,8493,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507923,674403.00
07/18/2019 23:45,2,0.000,ALERT,213.74,297.57,59.996,1563507904,"201051344000917","174011545737251",0.00,25.80,0,294.26,298.77,0.0,0.0,0.000,1367264.0,1367264.0,8516,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507924,674404.00
07/18/2019 23:45,2,0.000,ALERT,213.74,297.26,60.017,1563507904,"201051344000417","174011545737251",0.00,25.00,0,294.86,298.47,0.0,0.0,0.000,1081456.0,1081456.0,8522,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507926,674405.00
07/18/2019 23:45,2,0.000,ALERT,213.96,297.87,60.043,1563507904,"201051344000685","174011545737251",0.00,25.00,0,295.46,299.37,0.0,0.0,0.000,1373337.8,1373337.8,8502,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507928,674406.00
07/18/2019 23:45,2,0.000,ALERT,213.74,297.26,60.075,1563507904,"201051344000651","174011545737251",0.00,24.50,0,294.86,298.77,0.0,0.0,0.000,1367600.8,1367600.8,8498,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507930,674407.00
07/18/2019 23:45,2,0.000,ALERT,213.51,298.17,60.038,1563507904,"201051344000594","174011545737251",0.00,25.30,0,294.86,299.37,0.0,0.0,0.000,1377723.7,1377723.7,8498,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507932,674408.00
07/18/2019 23:45,2,0.000,ALERT,213.51,297.26,60.075,1563507904,"201051344000469","174011545737251",0.00,24.50,0,293.66,298.47,0.0,0.0,0.000,1357840.9,1357840.9,8506,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507934,674409.00
07/18/2019 23:45,2,0.000,ALERT,213.74,297.87,60.043,1563507904,"201051344000585","174011545737251",0.00,25.30,0,294.86,299.07,0.0,0.0,0.000,1383003.5,1383003.5,8494,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507935,674410.00
07/18/2019 23:45,2,0.000,ALERT,213.96,297.57,60.043,1563507904,"201051344000853","174011545737251",0.00,25.00,0,294.56,299.07,0.0,0.0,0.000,1380647.0,1380647.0,8505,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507937,674411.00
07/18/2019 23:45,2,0.000,ALERT,213.74,297.87,60.022,1563507904,"201051344001145","174011545737251",0.00,24.80,0,295.46,299.97,0.0,0.0,0.000,1382108.1,1382108.1,8521,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507939,674412.00
07/18/2019 23:45,2,0.000,ALERT,213.51,297.57,60.033,1563507904,"201051344000438","174011545737251",0.00,24.80,0,295.46,299.37,0.0,0.0,0.000,1375586.5,1375586.5,8495,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507941,674413.00
07/18/2019 23:45,2,0.000,ALERT,213.06,297.26,60.038,1563507904,"201051344001135","174011545737251",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,1363094.9,1363094.9,8492,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507943,674414.00
07/18/2019 23:45,2,0.000,ALERT,213.51,298.17,60.043,1563507904,"201051344000983","174011545737251",0.00,25.30,0,294.86,299.67,0.0,0.0,0.000,1378838.0,1378838.0,8498,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507945,674415.00
07/18/2019 23:45,2,0.000,ALERT,213.51,297.26,60.033,1563507904,"201051344001203","174011545737251",0.00,25.00,0,295.16,300.87,0.0,0.0,0.000,1371125.1,1371125.1,8512,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507946,674416.00
07/18/2019 23:45,2,0.000,ALERT,213.29,297.87,60.033,1563507904,"201051344001230","174011545737251",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,1365790.0,1365790.0,8529,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507948,674417.00
07/18/2019 23:45,2,0.000,ALERT,213.06,297.57,60.033,1563507904,"201051344000646","174011545737251",0.00,24.80,0,294.26,298.77,0.0,0.0,0.000,1359745.9,1359745.9,8513,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507950,674418.00
07/18/2019 23:45,2,0.000,ALERT,213.74,297.57,60.038,1563507904,"201051344000867","174011545737251",0.00,25.50,0,294.56,299.37,0.0,0.0,0.000,1356038.9,1356038.9,8504,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507952,674419.00
07/18/2019 23:45,2,0.000,ALERT,213.96,297.26,60.043,1563507904,"201051344000633","174011545737251",0.00,24.80,0,292.76,298.47,0.0,0.0,0.000,1352915.6,1352915.6,8512,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507954,674420.00
07/18/2019 23:45,2,0.000,ALERT,213.06,297.57,60.033,1563507904,"201051344000955","174011545737251",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,1380447.1,1380447.1,8507,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507955,674421.00
07/18/2019 23:45,2,0.000,ALERT,213.96,296.96,60.012,1563507904,"201051344000648","174011545737251",0.00,24.80,0,294.26,299.07,0.0,0.0,0.000,1366654.8,1366654.8,8494,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507957,674422.00
07/18/2019 23:45,2,0.000,ALERT,213.96,297.26,60.028,1563507904,"201051344000645","174011545737251",0.00,25.30,0,294.56,298.77,0.0,0.0,0.000,1372307.0,1372307.0,8500,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563507959,674423.00
07/18/2019 23:45,2,0.000,ALERT,213.51,298.17,60.017,1563507904,"201051344000569","174011545737251",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,1389371.2,1389371.2,8500,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563507961,674424.00
07/18/2019 23:45,2,0.000,ALERT,213.74,296.96,60.059,1563507904,"179051228000119","174011545737251",0.00,26.80,0,292.76,298.47,0.0,0.0,0.000,175535.7,175535.7,8580,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563507963,674425.00
